ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/27/2014 00:00,2,0.000,ALERT,214.19,299.37,60.054,1403841604,"274151322000083","019011112586793",0.00,15.30,0,296.06,300.87,0.0,0.0,0.000,168254.3,168254.3,13440,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403841639,2599.00
06/27/2014 00:00,2,0.000,ALERT,214.87,298.77,60.028,1403841604,"274151322000076","019011112586793",0.00,15.30,0,295.76,300.57,0.0,0.0,0.000,173160.3,173160.3,13396,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403841641,2600.00
06/27/2014 00:00,2,0.000,ALERT,214.41,298.17,60.065,1403841604,"274151322000094","019011112586793",0.00,15.00,0,295.46,299.67,0.0,0.0,0.000,111788.0,111788.0,13728,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403841643,2601.00
06/27/2014 00:00,2,0.000,ALERT,213.96,299.37,60.049,1403841604,"274151322000052","019011112586793",0.00,15.50,0,295.76,300.57,0.0,0.0,0.000,168699.0,168699.0,13367,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403841645,2602.00
06/27/2014 00:00,2,0.000,ALERT,214.41,298.77,60.049,1403841604,"274151322000085","019011112586793",0.00,15.30,0,296.06,300.57,0.0,0.0,0.000,167664.7,167664.7,13331,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403841646,2603.00
06/27/2014 00:00,2,0.000,ALERT,214.19,298.17,60.054,1403841604,"274151322000087","019011112586793",0.00,17.50,0,295.46,299.67,0.0,0.0,0.000,160798.9,160798.9,13381,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403841648,2604.00
06/27/2014 00:00,2,0.000,ALERT,213.96,299.07,60.049,1403841604,"274151322000088","019011112586793",0.00,15.50,0,296.06,300.27,0.0,0.0,0.000,162582.4,162582.4,13354,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403841650,2605.00
06/27/2014 00:00,2,0.000,ALERT,213.96,299.97,60.049,1403841604,"274151322000095","019011112586793",0.00,15.00,0,297.26,301.17,0.0,0.0,0.000,171429.7,171429.7,13391,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403841652,2606.00
06/27/2014 00:00,2,0.000,ALERT,214.87,298.17,60.049,1403841604,"274151322000068","019011112586793",0.00,16.00,0,295.46,299.37,0.0,0.0,0.000,109797.2,109797.2,13775,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403841654,2607.00
06/27/2014 00:00,2,0.000,ALERT,213.96,299.67,60.049,1403841604,"274151322000054","019011112586793",0.00,15.80,0,296.06,300.87,0.0,0.0,0.000,166123.4,166123.4,13480,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403841656,2608.00
06/27/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1403841604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,1233.199999988,1233.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403842474,2609.00
06/27/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1403841604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,3077.4,3077.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403842474,2610.00
06/27/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1403841604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,1161.3999999761,1161.3999999761,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403842474,2611.00
06/27/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1403841604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,1357.3000000117,1357.3000000117,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403842474,2612.00
06/27/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1403841604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,1382.4000000357,1382.4000000357,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403842474,2613.00
06/27/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1403841604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,1534.600000024,1534.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403842474,2614.00
06/27/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1403841604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,2623.4,2623.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403842474,2615.00
06/27/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1403841604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,1247.9,1247.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403842474,2616.00
06/27/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1403841604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,4367.1000000357,4367.1000000357,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403842474,2617.00
06/27/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1403841604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,1373.800000012,1373.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403842474,2618.00
06/27/2014 00:15,2,0.000,ALERT,214.19,299.67,59.990,1403842504,"274151322000083","019011112586793",0.00,15.00,0,293.36,301.47,0.0,0.0,0.000,168254.3,168254.3,13442,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403842539,2619.00
06/27/2014 00:15,2,0.000,ALERT,214.64,298.77,60.017,1403842504,"274151322000076","019011112586793",0.00,15.30,0,293.36,301.47,0.0,0.0,0.000,173160.3,173160.3,13398,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403842541,2620.00
06/27/2014 00:15,2,0.000,ALERT,214.19,298.77,60.017,1403842504,"274151322000094","019011112586793",0.00,15.00,0,292.76,300.57,0.0,0.0,0.000,111788.0,111788.0,13730,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403842543,2621.00
06/27/2014 00:15,2,0.000,ALERT,213.96,299.37,60.033,1403842504,"274151322000052","019011112586793",0.00,15.30,0,293.06,301.47,0.0,0.0,0.000,168699.0,168699.0,13369,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403842545,2622.00
06/27/2014 00:15,2,0.000,ALERT,214.19,299.07,60.012,1403842504,"274151322000085","019011112586793",0.00,15.30,0,293.66,301.47,0.0,0.0,0.000,167664.7,167664.7,13333,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403842547,2623.00
06/27/2014 00:15,2,0.000,ALERT,214.19,298.17,60.043,1403842504,"274151322000087","019011112586793",0.00,17.30,0,292.46,300.57,0.0,0.0,0.000,160798.9,160798.9,13383,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403842548,2624.00
06/27/2014 00:15,2,0.000,ALERT,213.96,299.37,60.017,1403842504,"274151322000088","019011112586793",0.00,15.30,0,293.06,300.87,0.0,0.0,0.000,162582.4,162582.4,13356,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403842550,2625.00
06/27/2014 00:15,2,0.000,ALERT,214.19,299.97,60.017,1403842504,"274151322000095","019011112586793",0.00,14.70,0,294.26,302.07,0.0,0.0,0.000,171429.7,171429.7,13393,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403842552,2626.00
06/27/2014 00:15,2,0.000,ALERT,214.87,298.47,60.001,1403842504,"274151322000068","019011112586793",0.00,15.80,0,292.76,300.27,0.0,0.0,0.000,109797.2,109797.2,13777,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403842554,2627.00
06/27/2014 00:15,2,0.000,ALERT,213.96,299.07,60.017,1403842504,"274151322000054","019011112586793",0.00,15.50,0,293.06,301.47,0.0,0.0,0.000,166123.4,166123.4,13482,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403842556,2628.00
06/27/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1403842504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,1357.3000000117,1357.3000000117,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403843376,2629.00
06/27/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1403842504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,1382.4000000357,1382.4000000357,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403843376,2630.00
06/27/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1403842504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,1534.600000024,1534.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403843376,2631.00
06/27/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1403842504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,2623.4,2623.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403843376,2632.00
06/27/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1403842504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,1247.9,1247.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403843376,2633.00
06/27/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1403842504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,4367.1000000357,4367.1000000357,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403843376,2634.00
06/27/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1403842504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,1373.800000012,1373.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403843376,2635.00
06/27/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1403842504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,1233.199999988,1233.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403843376,2636.00
06/27/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1403842504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,3077.4,3077.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403843376,2637.00
06/27/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1403842504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,1161.3999999761,1161.3999999761,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403843376,2638.00
06/27/2014 00:30,2,0.000,ALERT,214.87,300.87,60.001,1403843404,"274151322000083","019011112586793",0.00,15.00,0,295.76,302.37,0.0,0.0,0.000,168254.3,168254.3,13444,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403843439,2639.00
06/27/2014 00:30,2,0.000,ALERT,215.32,300.57,60.022,1403843404,"274151322000076","019011112586793",0.00,15.00,0,295.46,302.37,0.0,0.0,0.000,173160.3,173160.3,13400,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403843441,2640.00
06/27/2014 00:30,2,0.000,ALERT,215.09,299.97,60.038,1403843404,"274151322000094","019011112586793",0.00,14.70,0,295.16,301.47,0.0,0.0,0.000,111788.0,111788.0,13732,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403843443,2641.00
06/27/2014 00:30,2,0.000,ALERT,214.87,300.57,60.033,1403843404,"274151322000052","019011112586793",0.00,15.30,0,295.16,302.37,0.0,0.0,0.000,168699.0,168699.0,13371,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403843445,2642.00
06/27/2014 00:30,2,0.000,ALERT,214.87,300.27,59.990,1403843404,"274151322000085","019011112586793",0.00,15.00,0,295.76,302.07,0.0,0.0,0.000,167664.7,167664.7,13335,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403843446,2643.00
06/27/2014 00:30,2,0.000,ALERT,214.87,299.97,60.022,1403843404,"274151322000087","019011112586793",0.00,16.70,0,294.86,301.17,0.0,0.0,0.000,160798.9,160798.9,13385,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403843449,2644.00
06/27/2014 00:30,2,0.000,ALERT,214.64,300.57,60.022,1403843404,"274151322000088","019011112586793",0.00,15.30,0,295.16,301.77,0.0,0.0,0.000,162582.4,162582.4,13358,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403843450,2645.00
06/27/2014 00:30,2,0.000,ALERT,215.09,301.47,60.022,1403843404,"274151322000095","019011112586793",0.00,14.70,0,296.66,302.98,0.0,0.0,0.000,171429.7,171429.7,13395,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403843452,2646.00
06/27/2014 00:30,2,0.000,ALERT,215.32,299.67,60.028,1403843404,"274151322000068","019011112586793",0.00,15.50,0,294.86,301.17,0.0,0.0,0.000,109797.2,109797.2,13779,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403843454,2647.00
06/27/2014 00:30,2,0.000,ALERT,214.87,300.57,60.028,1403843404,"274151322000054","019011112586793",0.00,15.30,0,295.16,302.37,0.0,0.0,0.000,166123.4,166123.4,13484,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403843456,2648.00
06/27/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1403843404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,2623.4,2623.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403844274,2649.00
06/27/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1403843404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,1247.9,1247.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403844274,2650.00
06/27/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1403843404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,4367.1000000357,4367.1000000357,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403844274,2651.00
06/27/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1403843404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,1373.800000012,1373.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403844274,2652.00
06/27/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1403843404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,1233.199999988,1233.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403844274,2653.00
06/27/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1403843404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,3077.4,3077.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403844274,2654.00
06/27/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1403843404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,1161.3999999761,1161.3999999761,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403844274,2655.00
06/27/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1403843404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,1357.3000000117,1357.3000000117,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403844274,2656.00
06/27/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1403843404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,1382.4000000357,1382.4000000357,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403844274,2657.00
06/27/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1403843404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,1534.600000024,1534.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403844274,2658.00
06/27/2014 00:45,2,0.000,ALERT,215.09,301.47,60.022,1403844304,"274151322000083","019011112586793",0.00,14.70,0,299.07,302.68,0.0,0.0,0.000,168254.3,168254.3,13446,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403844339,2659.00
06/27/2014 00:45,2,0.000,ALERT,215.77,300.87,60.017,1403844304,"274151322000076","019011112586793",0.00,15.00,0,298.77,302.37,0.0,0.0,0.000,173160.3,173160.3,13402,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403844341,2660.00
06/27/2014 00:45,2,0.000,ALERT,215.09,300.57,60.017,1403844304,"274151322000094","019011112586793",0.00,14.30,0,298.47,301.77,0.0,0.0,0.000,111788.0,111788.0,13734,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403844343,2661.00
06/27/2014 00:45,2,0.000,ALERT,214.87,300.57,59.985,1403844304,"274151322000052","019011112586793",0.00,15.00,0,298.77,302.68,0.0,0.0,0.000,168699.0,168699.0,13373,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403844345,2662.00
06/27/2014 00:45,2,0.000,ALERT,215.32,300.87,60.017,1403844304,"274151322000085","019011112586793",0.00,14.70,0,298.77,302.37,0.0,0.0,0.000,167664.7,167664.7,13337,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403844347,2663.00
06/27/2014 00:45,2,0.000,ALERT,215.09,300.27,59.985,1403844304,"274151322000087","019011112586793",0.00,16.30,0,298.17,301.77,0.0,0.0,0.000,160798.9,160798.9,13387,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403844348,2664.00
06/27/2014 00:45,2,0.000,ALERT,214.64,300.87,60.001,1403844304,"274151322000088","019011112586793",0.00,15.00,0,298.77,302.07,0.0,0.0,0.000,162582.4,162582.4,13360,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403844350,2665.00
06/27/2014 00:45,2,0.000,ALERT,215.09,301.77,60.012,1403844304,"274151322000095","019011112586793",0.00,14.30,0,299.97,303.28,0.0,0.0,0.000,171429.7,171429.7,13397,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403844352,2666.00
06/27/2014 00:45,2,0.000,ALERT,215.77,300.27,59.985,1403844304,"274151322000068","019011112586793",0.00,15.50,0,298.17,301.47,0.0,0.0,0.000,109797.2,109797.2,13781,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403844354,2667.00
06/27/2014 00:45,2,0.000,ALERT,214.87,300.87,60.012,1403844304,"274151322000054","019011112586793",0.00,15.30,0,298.77,302.68,0.0,0.0,0.000,166123.4,166123.4,13486,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403844356,2668.00
06/27/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1403844304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,1373.800000012,1373.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403845174,2669.00
06/27/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1403844304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,1233.199999988,1233.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403845174,2670.00
06/27/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1403844304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,3077.4,3077.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403845174,2671.00
06/27/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1403844304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,1161.3999999761,1161.3999999761,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403845174,2672.00
06/27/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1403844304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,1357.3000000117,1357.3000000117,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403845174,2673.00
06/27/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1403844304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,1382.4000000357,1382.4000000357,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403845174,2674.00
06/27/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1403844304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,1534.600000024,1534.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403845174,2675.00
06/27/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1403844304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,2623.4,2623.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403845174,2676.00
06/27/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1403844304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,1247.9,1247.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403845174,2677.00
06/27/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1403844304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,4367.1000000357,4367.1000000357,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403845174,2678.00
06/27/2014 01:00,2,0.000,ALERT,215.32,302.07,60.028,1403845204,"274151322000083","019011112586793",0.00,14.30,0,299.37,303.58,0.0,0.0,0.000,168254.3,168254.3,13448,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403845239,2679.00
06/27/2014 01:00,2,0.000,ALERT,216.00,301.47,60.017,1403845204,"274151322000076","019011112586793",0.00,14.70,0,299.07,304.18,0.0,0.0,0.000,173160.3,173160.3,13404,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403845241,2680.00
06/27/2014 01:00,2,0.000,ALERT,215.32,301.17,60.022,1403845204,"274151322000094","019011112586793",0.00,14.30,0,298.47,302.98,0.0,0.0,0.000,111788.0,111788.0,13736,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403845243,2681.00
06/27/2014 01:00,2,0.000,ALERT,215.09,301.77,60.038,1403845204,"274151322000052","019011112586793",0.00,14.70,0,299.07,303.58,0.0,0.0,0.000,168699.0,168699.0,13375,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403845244,2682.00
06/27/2014 01:00,2,0.000,ALERT,215.54,301.77,60.022,1403845204,"274151322000085","019011112586793",0.00,14.70,0,299.07,303.88,0.0,0.0,0.000,167664.7,167664.7,13339,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403845246,2683.00
06/27/2014 01:00,2,0.000,ALERT,215.32,301.17,60.028,1403845204,"274151322000087","019011112586793",0.00,16.00,0,298.17,302.68,0.0,0.0,0.000,160798.9,160798.9,13389,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403845248,2684.00
06/27/2014 01:00,2,0.000,ALERT,214.64,301.77,60.022,1403845204,"274151322000088","019011112586793",0.00,14.70,0,298.77,303.28,0.0,0.0,0.000,162582.4,162582.4,13362,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403845250,2685.00
06/27/2014 01:00,2,0.000,ALERT,215.32,302.37,60.049,1403845204,"274151322000095","019011112586793",0.00,14.00,0,299.97,304.48,0.0,0.0,0.000,171429.7,171429.7,13399,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403845252,2686.00
06/27/2014 01:00,2,0.000,ALERT,216.00,300.87,60.017,1403845204,"274151322000068","019011112586793",0.00,15.30,0,298.47,302.68,0.0,0.0,0.000,109797.2,109797.2,13783,0,0,0,L,1151911521,1,123.59,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403845254,2687.00
06/27/2014 01:00,2,0.000,ALERT,215.09,302.37,60.022,1403845204,"274151322000054","019011112586793",0.00,15.00,0,299.07,303.58,0.0,0.0,0.000,166123.4,166123.4,13488,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403845256,2688.00
06/27/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1403845204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,1161.3999999761,1161.3999999761,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403846075,2689.00
06/27/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1403845204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,1357.3000000117,1357.3000000117,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403846075,2690.00
06/27/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1403845204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,1382.4000000357,1382.4000000357,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403846075,2691.00
06/27/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1403845204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,1534.600000024,1534.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403846075,2692.00
06/27/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1403845204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,2623.4,2623.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403846075,2693.00
06/27/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1403845204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,1247.9,1247.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403846075,2694.00
06/27/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1403845204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,4367.1000000357,4367.1000000357,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403846075,2695.00
06/27/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1403845204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,1373.800000012,1373.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403846075,2696.00
06/27/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1403845204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,1233.199999988,1233.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403846075,2697.00
06/27/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1403845204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,3077.4,3077.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403846075,2698.00
06/27/2014 01:15,2,0.000,ALERT,215.32,302.68,60.012,1403846104,"274151322000083","019011112586793",0.00,14.30,0,300.27,303.88,0.0,0.0,0.000,168254.3,168254.3,13450,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403846139,2699.00
06/27/2014 01:15,2,0.000,ALERT,215.77,301.77,60.006,1403846104,"274151322000076","019011112586793",0.00,14.30,0,299.97,303.88,0.0,0.0,0.000,173160.3,173160.3,13406,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403846141,2700.00
06/27/2014 01:15,2,0.000,ALERT,215.32,301.47,60.006,1403846104,"274151322000094","019011112586793",0.00,14.00,0,299.67,302.98,0.0,0.0,0.000,111788.0,111788.0,13738,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403846143,2701.00
06/27/2014 01:15,2,0.000,ALERT,215.09,302.98,60.012,1403846104,"274151322000052","019011112586793",0.00,14.70,0,299.67,303.88,0.0,0.0,0.000,168699.0,168699.0,13377,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403846144,2702.00
06/27/2014 01:15,2,0.000,ALERT,215.09,302.07,60.012,1403846104,"274151322000085","019011112586793",0.00,14.30,0,299.97,303.88,0.0,0.0,0.000,167664.7,167664.7,13341,0,0,0,L,1151911521,1,123.81,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403846146,2703.00
06/27/2014 01:15,2,0.000,ALERT,215.09,301.77,60.038,1403846104,"274151322000087","019011112586793",0.00,15.80,0,299.37,302.98,0.0,0.0,0.000,160798.9,160798.9,13391,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403846148,2704.00
06/27/2014 01:15,2,0.000,ALERT,214.87,302.07,59.975,1403846104,"274151322000088","019011112586793",0.00,14.30,0,299.97,303.58,0.0,0.0,0.000,162582.4,162582.4,13364,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403846150,2705.00
06/27/2014 01:15,2,0.000,ALERT,215.09,303.28,60.022,1403846104,"274151322000095","019011112586793",0.00,14.00,0,301.17,304.48,0.0,0.0,0.000,171429.7,171429.7,13401,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403846152,2706.00
06/27/2014 01:15,2,0.000,ALERT,215.77,301.47,60.017,1403846104,"274151322000068","019011112586793",0.00,15.00,0,299.37,302.68,0.0,0.0,0.000,109797.2,109797.2,13785,0,0,0,L,1151911521,1,123.81,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403846154,2707.00
06/27/2014 01:15,2,0.000,ALERT,214.87,302.68,60.006,1403846104,"274151322000054","019011112586793",0.00,14.70,0,299.97,303.88,0.0,0.0,0.000,166123.4,166123.4,13490,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403846156,2708.00
06/27/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1403846104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,1534.600000024,1534.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403846975,2709.00
06/27/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1403846104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,2623.4,2623.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403846975,2710.00
06/27/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1403846104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,1247.9,1247.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403846975,2711.00
06/27/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1403846104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,4367.1000000357,4367.1000000357,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403846975,2712.00
06/27/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1403846104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,1373.800000012,1373.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403846975,2713.00
06/27/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1403846104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,1233.199999988,1233.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403846975,2714.00
06/27/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1403846104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,3077.4,3077.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403846975,2715.00
06/27/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1403846104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,1161.3999999761,1161.3999999761,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403846975,2716.00
06/27/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1403846104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,1357.3000000117,1357.3000000117,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403846975,2717.00
06/27/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1403846104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,1382.4000000357,1382.4000000357,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403846975,2718.00
06/27/2014 01:30,2,0.000,ALERT,215.54,302.68,60.022,1403847004,"274151322000083","019011112586793",0.00,14.00,0,300.27,304.18,0.0,0.0,0.000,168254.3,168254.3,13452,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403847039,2719.00
06/27/2014 01:30,2,0.000,ALERT,216.00,302.07,60.017,1403847004,"274151322000076","019011112586793",0.00,14.30,0,299.67,304.18,0.0,0.0,0.000,173160.3,173160.3,13408,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403847041,2720.00
06/27/2014 01:30,2,0.000,ALERT,215.54,301.77,60.054,1403847004,"274151322000094","019011112586793",0.00,13.70,0,299.37,303.28,0.0,0.0,0.000,111788.0,111788.0,13740,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403847043,2721.00
06/27/2014 01:30,2,0.000,ALERT,215.32,302.07,60.022,1403847004,"274151322000052","019011112586793",0.00,14.30,0,299.67,304.18,0.0,0.0,0.000,168699.0,168699.0,13379,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403847044,2722.00
06/27/2014 01:30,2,0.000,ALERT,215.54,302.07,60.017,1403847004,"274151322000085","019011112586793",0.00,14.00,0,299.97,303.88,0.0,0.0,0.000,167664.7,167664.7,13343,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403847046,2723.00
06/27/2014 01:30,2,0.000,ALERT,215.54,301.17,60.022,1403847004,"274151322000087","019011112586793",0.00,15.50,0,299.07,302.98,0.0,0.0,0.000,160798.9,160798.9,13393,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403847048,2724.00
06/27/2014 01:30,2,0.000,ALERT,215.09,302.07,60.017,1403847004,"274151322000088","019011112586793",0.00,14.30,0,299.67,303.58,0.0,0.0,0.000,162582.4,162582.4,13366,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403847050,2725.00
06/27/2014 01:30,2,0.000,ALERT,215.54,302.98,60.022,1403847004,"274151322000095","019011112586793",0.00,13.70,0,300.87,304.48,0.0,0.0,0.000,171429.7,171429.7,13403,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403847052,2726.00
06/27/2014 01:30,2,0.000,ALERT,216.22,301.17,60.022,1403847004,"274151322000068","019011112586793",0.00,15.00,0,299.07,302.68,0.0,0.0,0.000,109797.2,109797.2,13787,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403847054,2727.00
06/27/2014 01:30,2,0.000,ALERT,215.32,302.68,60.022,1403847004,"274151322000054","019011112586793",0.00,14.70,0,299.67,304.18,0.0,0.0,0.000,166123.4,166123.4,13492,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403847056,2728.00
06/27/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1403847004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,4367.1000000357,4367.1000000357,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403847874,2729.00
06/27/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1403847004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,1373.800000012,1373.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403847874,2730.00
06/27/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1403847004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,1233.199999988,1233.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403847874,2731.00
06/27/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1403847004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,3077.4,3077.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403847874,2732.00
06/27/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1403847004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,1161.3999999761,1161.3999999761,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403847874,2733.00
06/27/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1403847004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,1357.3000000117,1357.3000000117,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403847874,2734.00
06/27/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1403847004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,1382.4000000357,1382.4000000357,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403847874,2735.00
06/27/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1403847004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,1534.600000024,1534.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403847874,2736.00
06/27/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1403847004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,2623.4,2623.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403847874,2737.00
06/27/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1403847004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,1247.9,1247.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403847874,2738.00
06/27/2014 01:45,2,0.000,ALERT,215.32,301.77,60.006,1403847904,"274151322000083","019011112586793",0.00,13.70,0,299.67,304.48,0.0,0.0,0.000,168254.3,168254.3,13454,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403847939,2739.00
06/27/2014 01:45,2,0.000,ALERT,215.54,301.77,60.012,1403847904,"274151322000076","019011112586793",0.00,14.00,0,299.67,304.48,0.0,0.0,0.000,173160.3,173160.3,13410,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403847941,2740.00
06/27/2014 01:45,2,0.000,ALERT,215.32,301.17,60.001,1403847904,"274151322000094","019011112586793",0.00,13.70,0,299.37,303.58,0.0,0.0,0.000,111788.0,111788.0,13742,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403847943,2741.00
06/27/2014 01:45,2,0.000,ALERT,214.87,301.77,60.006,1403847904,"274151322000052","019011112586793",0.00,14.00,0,299.37,304.48,0.0,0.0,0.000,168699.0,168699.0,13381,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403847945,2742.00
06/27/2014 01:45,2,0.000,ALERT,215.32,302.07,60.001,1403847904,"274151322000085","019011112586793",0.00,14.00,0,299.67,304.48,0.0,0.0,0.000,167664.7,167664.7,13345,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403847947,2743.00
06/27/2014 01:45,2,0.000,ALERT,215.32,300.87,60.006,1403847904,"274151322000087","019011112586793",0.00,15.30,0,299.07,303.58,0.0,0.0,0.000,160798.9,160798.9,13395,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403847949,2744.00
06/27/2014 01:45,2,0.000,ALERT,214.87,301.47,60.006,1403847904,"274151322000088","019011112586793",0.00,14.30,0,299.67,304.18,0.0,0.0,0.000,162582.4,162582.4,13368,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403847951,2745.00
06/27/2014 01:45,2,0.000,ALERT,215.32,302.98,60.006,1403847904,"274151322000095","019011112586793",0.00,13.30,0,300.57,305.08,0.0,0.0,0.000,171429.7,171429.7,13405,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403847952,2746.00
06/27/2014 01:45,2,0.000,ALERT,216.00,301.17,60.001,1403847904,"274151322000068","019011112586793",0.00,14.70,0,299.07,303.28,0.0,0.0,0.000,109797.2,109797.2,13789,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403847954,2747.00
06/27/2014 01:45,2,0.000,ALERT,215.09,301.47,60.001,1403847904,"274151322000054","019011112586793",0.00,14.30,0,299.67,304.78,0.0,0.0,0.000,166123.4,166123.4,13494,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403847956,2748.00
06/27/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1403847904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,3077.4,3077.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403848775,2749.00
06/27/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1403847904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,1161.3999999761,1161.3999999761,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403848775,2750.00
06/27/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1403847904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,1357.3000000117,1357.3000000117,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403848775,2751.00
06/27/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1403847904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,1382.4000000357,1382.4000000357,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403848775,2752.00
06/27/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1403847904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,1534.600000024,1534.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403848775,2753.00
06/27/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1403847904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,2623.4,2623.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403848775,2754.00
06/27/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1403847904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,1247.9,1247.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403848775,2755.00
