ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/27/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1403847904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,4367.1000000357,4367.1000000357,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403848775,2756.00
06/27/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1403847904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,1373.800000012,1373.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403848775,2757.00
06/27/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1403847904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,1233.199999988,1233.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403848775,2758.00
06/27/2014 02:00,2,0.000,ALERT,215.09,301.77,60.028,1403848805,"274151322000083","019011112586793",0.00,13.70,0,300.27,303.88,0.0,0.0,0.000,168254.3,168254.3,13456,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403848839,2759.00
06/27/2014 02:00,2,0.000,ALERT,215.54,302.07,60.028,1403848805,"274151322000076","019011112586793",0.00,14.00,0,299.67,303.88,0.0,0.0,0.000,173160.3,173160.3,13412,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403848841,2760.00
06/27/2014 02:00,2,0.000,ALERT,215.09,300.87,60.028,1403848805,"274151322000094","019011112586793",0.00,13.30,0,299.67,302.98,0.0,0.0,0.000,111788.0,111788.0,13744,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403848843,2761.00
06/27/2014 02:00,2,0.000,ALERT,214.87,301.77,60.028,1403848805,"274151322000052","019011112586793",0.00,14.00,0,299.97,303.88,0.0,0.0,0.000,168699.0,168699.0,13383,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403848845,2762.00
06/27/2014 02:00,2,0.000,ALERT,215.09,301.47,60.022,1403848805,"274151322000085","019011112586793",0.00,13.70,0,299.97,303.58,0.0,0.0,0.000,167664.7,167664.7,13347,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403848847,2763.00
06/27/2014 02:00,2,0.000,ALERT,215.09,300.87,60.022,1403848805,"274151322000087","019011112586793",0.00,15.00,0,299.37,302.98,0.0,0.0,0.000,160798.9,160798.9,13397,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403848848,2764.00
06/27/2014 02:00,2,0.000,ALERT,214.41,301.47,60.028,1403848805,"274151322000088","019011112586793",0.00,13.70,0,299.97,303.28,0.0,0.0,0.000,162582.4,162582.4,13370,0,0,0,L,1151911521,1,123.59,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403848850,2765.00
06/27/2014 02:00,2,0.000,ALERT,215.09,302.37,60.043,1403848805,"274151322000095","019011112586793",0.00,13.30,0,300.87,304.48,0.0,0.0,0.000,171429.7,171429.7,13407,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403848852,2766.00
06/27/2014 02:00,2,0.000,ALERT,215.77,300.87,60.028,1403848805,"274151322000068","019011112586793",0.00,14.70,0,299.37,302.68,0.0,0.0,0.000,109797.2,109797.2,13791,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403848854,2767.00
06/27/2014 02:00,2,0.000,ALERT,214.87,301.17,60.028,1403848805,"274151322000054","019011112586793",0.00,14.00,0,299.67,303.88,0.0,0.0,0.000,166123.4,166123.4,13496,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403848856,2768.00
06/27/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1403848805,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,1382.4000000357,1382.4000000357,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403849675,2769.00
06/27/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1403848805,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,1534.600000024,1534.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403849675,2770.00
06/27/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1403848805,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,2623.4,2623.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403849675,2771.00
06/27/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1403848805,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,1247.9,1247.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403849675,2772.00
06/27/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1403848805,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,4367.1000000357,4367.1000000357,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403849675,2773.00
06/27/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1403848805,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,1373.800000012,1373.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403849675,2774.00
06/27/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1403848805,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,1233.199999988,1233.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403849675,2775.00
06/27/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1403848805,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,3077.4,3077.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403849675,2776.00
06/27/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1403848805,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,1161.3999999761,1161.3999999761,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403849675,2777.00
06/27/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1403848805,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,1357.3000000117,1357.3000000117,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403849675,2778.00
06/27/2014 02:15,2,0.000,ALERT,214.87,301.77,60.012,1403849704,"274151322000083","019011112586793",0.00,13.30,0,298.77,303.88,0.0,0.0,0.000,168254.3,168254.3,13458,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403849739,2779.00
06/27/2014 02:15,2,0.000,ALERT,215.09,301.17,60.012,1403849704,"274151322000076","019011112586793",0.00,13.70,0,298.77,303.58,0.0,0.0,0.000,173160.3,173160.3,13414,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403849741,2780.00
06/27/2014 02:15,2,0.000,ALERT,214.87,300.87,60.006,1403849704,"274151322000094","019011112586793",0.00,13.30,0,298.47,302.37,0.0,0.0,0.000,111788.0,111788.0,13746,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403849743,2781.00
06/27/2014 02:15,2,0.000,ALERT,214.41,301.77,60.017,1403849704,"274151322000052","019011112586793",0.00,13.70,0,298.47,303.58,0.0,0.0,0.000,168699.0,168699.0,13385,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403849745,2782.00
06/27/2014 02:15,2,0.000,ALERT,214.87,301.17,59.969,1403849704,"274151322000085","019011112586793",0.00,13.30,0,298.77,303.28,0.0,0.0,0.000,167664.7,167664.7,13349,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403849747,2783.00
06/27/2014 02:15,2,0.000,ALERT,214.64,300.87,60.012,1403849704,"274151322000087","019011112586793",0.00,14.70,0,297.87,302.68,0.0,0.0,0.000,160798.9,160798.9,13399,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403849748,2784.00
06/27/2014 02:15,2,0.000,ALERT,214.19,301.47,60.017,1403849704,"274151322000088","019011112586793",0.00,13.70,0,298.47,302.98,0.0,0.0,0.000,162582.4,162582.4,13372,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403849750,2785.00
06/27/2014 02:15,2,0.000,ALERT,214.64,302.37,60.017,1403849704,"274151322000095","019011112586793",0.00,13.00,0,299.67,304.18,0.0,0.0,0.000,171429.7,171429.7,13409,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403849752,2786.00
06/27/2014 02:15,2,0.000,ALERT,215.32,300.57,60.012,1403849704,"274151322000068","019011112586793",0.00,14.30,0,298.17,302.37,0.0,0.0,0.000,109797.2,109797.2,13793,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403849754,2787.00
06/27/2014 02:15,2,0.000,ALERT,214.41,301.47,60.017,1403849704,"274151322000054","019011112586793",0.00,14.00,0,298.47,303.28,0.0,0.0,0.000,166123.4,166123.4,13498,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403849756,2788.00
06/27/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1403849704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,1247.9,1247.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403850575,2789.00
06/27/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1403849704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,4367.1000000357,4367.1000000357,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403850575,2790.00
06/27/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1403849704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,1373.800000012,1373.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403850575,2791.00
06/27/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1403849704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,1233.199999988,1233.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403850575,2792.00
06/27/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1403849704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,3077.4,3077.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403850575,2793.00
06/27/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1403849704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,1161.3999999761,1161.3999999761,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403850575,2794.00
06/27/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1403849704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,1357.3000000117,1357.3000000117,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403850575,2795.00
06/27/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1403849704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,1382.4000000357,1382.4000000357,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403850575,2796.00
06/27/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1403849704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,1534.600000024,1534.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403850575,2797.00
06/27/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1403849704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,2623.4,2623.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403850575,2798.00
06/27/2014 02:30,2,0.000,ALERT,215.09,301.77,60.043,1403850604,"274151322000083","019011112586793",0.00,13.30,0,299.67,303.88,0.0,0.0,0.000,168254.3,168254.3,13460,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403850639,2799.00
06/27/2014 02:30,2,0.000,ALERT,215.54,301.77,60.028,1403850604,"274151322000076","019011112586793",0.00,13.70,0,299.37,303.88,0.0,0.0,0.000,173160.3,173160.3,13416,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403850641,2800.00
06/27/2014 02:30,2,0.000,ALERT,215.09,301.17,60.006,1403850604,"274151322000094","019011112586793",0.00,13.00,0,299.37,303.28,0.0,0.0,0.000,111788.0,111788.0,13748,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403850643,2801.00
06/27/2014 02:30,2,0.000,ALERT,214.87,301.17,60.022,1403850604,"274151322000052","019011112586793",0.00,13.70,0,299.37,304.18,0.0,0.0,0.000,168699.0,168699.0,13387,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403850645,2802.00
06/27/2014 02:30,2,0.000,ALERT,215.09,302.07,60.028,1403850604,"274151322000085","019011112586793",0.00,13.30,0,299.67,303.88,0.0,0.0,0.000,167664.7,167664.7,13351,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403850646,2803.00
06/27/2014 02:30,2,0.000,ALERT,214.87,300.57,60.001,1403850604,"274151322000087","019011112586793",0.00,14.30,0,298.77,302.98,0.0,0.0,0.000,160798.9,160798.9,13401,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403850648,2804.00
06/27/2014 02:30,2,0.000,ALERT,214.64,301.47,60.022,1403850604,"274151322000088","019011112586793",0.00,13.30,0,299.07,303.58,0.0,0.0,0.000,162582.4,162582.4,13374,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403850650,2805.00
06/27/2014 02:30,2,0.000,ALERT,215.09,302.68,60.028,1403850604,"274151322000095","019011112586793",0.00,13.00,0,300.57,304.48,0.0,0.0,0.000,171429.7,171429.7,13411,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403850652,2806.00
06/27/2014 02:30,2,0.000,ALERT,215.54,300.87,60.028,1403850604,"274151322000068","019011112586793",0.00,14.30,0,299.07,302.68,0.0,0.0,0.000,109797.2,109797.2,13795,0,0,0,L,1151911521,1,123.59,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403850654,2807.00
06/27/2014 02:30,2,0.000,ALERT,214.87,301.47,60.028,1403850604,"274151322000054","019011112586793",0.00,14.00,0,299.37,303.88,0.0,0.0,0.000,166123.4,166123.4,13500,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403850656,2808.00
06/27/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1403850604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,1233.199999988,1233.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403851475,2809.00
06/27/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1403850604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,3077.4,3077.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403851475,2810.00
06/27/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1403850604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,1161.3999999761,1161.3999999761,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403851475,2811.00
06/27/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1403850604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,1357.3000000117,1357.3000000117,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403851475,2812.00
06/27/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1403850604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,1382.4000000357,1382.4000000357,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403851475,2813.00
06/27/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1403850604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,1534.600000024,1534.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403851475,2814.00
06/27/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1403850604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,2623.4,2623.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403851475,2815.00
06/27/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1403850604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,1247.9,1247.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403851475,2816.00
06/27/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1403850604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,4367.1000000357,4367.1000000357,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403851475,2817.00
06/27/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1403850604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,1373.800000012,1373.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403851475,2818.00
06/27/2014 02:45,2,0.000,ALERT,214.64,301.17,59.990,1403851504,"274151322000083","019011112586793",0.00,13.00,0,300.27,304.18,0.0,0.0,0.000,168254.3,168254.3,13462,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403851540,2819.00
06/27/2014 02:45,2,0.000,ALERT,215.32,300.87,60.012,1403851504,"274151322000076","019011112586793",0.00,13.30,0,299.67,303.88,0.0,0.0,0.000,173160.3,173160.3,13418,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403851542,2820.00
06/27/2014 02:45,2,0.000,ALERT,214.64,300.87,60.012,1403851504,"274151322000094","019011112586793",0.00,13.00,0,299.67,302.98,0.0,0.0,0.000,111788.0,111788.0,13750,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403851544,2821.00
06/27/2014 02:45,2,0.000,ALERT,214.64,300.57,60.012,1403851504,"274151322000052","019011112586793",0.00,13.70,0,299.67,304.18,0.0,0.0,0.000,168699.0,168699.0,13389,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403851545,2822.00
06/27/2014 02:45,2,0.000,ALERT,214.87,301.17,60.006,1403851504,"274151322000085","019011112586793",0.00,13.30,0,299.97,303.58,0.0,0.0,0.000,167664.7,167664.7,13353,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403851547,2823.00
06/27/2014 02:45,2,0.000,ALERT,214.87,299.97,60.006,1403851504,"274151322000087","019011112586793",0.00,14.00,0,299.37,302.98,0.0,0.0,0.000,160798.9,160798.9,13403,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403851549,2824.00
06/27/2014 02:45,2,0.000,ALERT,214.19,300.87,60.012,1403851504,"274151322000088","019011112586793",0.00,13.70,0,299.67,303.58,0.0,0.0,0.000,162582.4,162582.4,13376,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403851551,2825.00
06/27/2014 02:45,2,0.000,ALERT,214.64,302.07,60.012,1403851504,"274151322000095","019011112586793",0.00,12.70,0,300.87,304.48,0.0,0.0,0.000,171429.7,171429.7,13413,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403851553,2826.00
06/27/2014 02:45,2,0.000,ALERT,215.54,300.27,60.006,1403851504,"274151322000068","019011112586793",0.00,14.30,0,299.37,302.68,0.0,0.0,0.000,109797.2,109797.2,13797,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403851555,2827.00
06/27/2014 02:45,2,0.000,ALERT,214.41,300.87,60.001,1403851504,"274151322000054","019011112586793",0.00,13.70,0,299.67,303.88,0.0,0.0,0.000,166123.4,166123.4,13502,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403851556,2828.00
06/27/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1403851504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,1357.3000000117,1357.3000000117,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403852375,2829.00
06/27/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1403851504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,1382.4000000357,1382.4000000357,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403852375,2830.00
06/27/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1403851504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,1534.600000024,1534.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403852375,2831.00
06/27/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1403851504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,2623.4,2623.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403852375,2832.00
06/27/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1403851504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,1247.9,1247.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403852375,2833.00
06/27/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1403851504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,4367.1000000357,4367.1000000357,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403852375,2834.00
06/27/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1403851504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,1373.800000012,1373.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403852375,2835.00
06/27/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1403851504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,1233.199999988,1233.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403852375,2836.00
06/27/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1403851504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,3077.4,3077.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403852375,2837.00
06/27/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1403851504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,1161.3999999761,1161.3999999761,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403852375,2838.00
06/27/2014 03:00,2,0.000,ALERT,214.64,301.47,60.017,1403852404,"274151322000083","019011112586793",0.00,13.00,0,299.67,304.18,0.0,0.0,0.000,168254.3,168254.3,13464,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403852439,2839.00
06/27/2014 03:00,2,0.000,ALERT,215.32,301.47,60.006,1403852404,"274151322000076","019011112586793",0.00,13.30,0,299.37,304.18,0.0,0.0,0.000,173160.3,173160.3,13420,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403852441,2840.00
06/27/2014 03:00,2,0.000,ALERT,214.87,301.17,60.012,1403852404,"274151322000094","019011112586793",0.00,12.70,0,299.07,303.58,0.0,0.0,0.000,111788.0,111788.0,13752,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403852443,2841.00
06/27/2014 03:00,2,0.000,ALERT,214.64,301.17,60.012,1403852404,"274151322000052","019011112586793",0.00,13.30,0,299.37,304.18,0.0,0.0,0.000,168699.0,168699.0,13391,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403852445,2842.00
06/27/2014 03:00,2,0.000,ALERT,214.87,301.47,60.038,1403852404,"274151322000085","019011112586793",0.00,13.00,0,299.67,304.18,0.0,0.0,0.000,167664.7,167664.7,13355,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403852446,2843.00
06/27/2014 03:00,2,0.000,ALERT,214.64,300.57,60.012,1403852404,"274151322000087","019011112586793",0.00,14.00,0,298.77,303.28,0.0,0.0,0.000,160798.9,160798.9,13405,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403852448,2844.00
06/27/2014 03:00,2,0.000,ALERT,214.19,301.17,60.006,1403852404,"274151322000088","019011112586793",0.00,13.30,0,299.37,303.58,0.0,0.0,0.000,162582.4,162582.4,13378,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403852450,2845.00
06/27/2014 03:00,2,0.000,ALERT,214.64,302.37,60.012,1403852404,"274151322000095","019011112586793",0.00,12.70,0,300.57,304.78,0.0,0.0,0.000,171429.7,171429.7,13415,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403852452,2846.00
06/27/2014 03:00,2,0.000,ALERT,215.32,300.57,60.012,1403852404,"274151322000068","019011112586793",0.00,14.00,0,299.37,302.98,0.0,0.0,0.000,109797.2,109797.2,13799,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403852454,2847.00
06/27/2014 03:00,2,0.000,ALERT,214.64,301.47,60.006,1403852404,"274151322000054","019011112586793",0.00,13.70,0,299.97,304.18,0.0,0.0,0.000,166123.4,166123.4,13504,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403852456,2848.00
06/27/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1403852404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,2623.4,2623.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403853275,2849.00
06/27/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1403852404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,1247.9,1247.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403853275,2850.00
06/27/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1403852404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,4367.1000000357,4367.1000000357,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403853275,2851.00
06/27/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1403852404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,1373.800000012,1373.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403853275,2852.00
06/27/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1403852404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,1233.199999988,1233.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403853275,2853.00
06/27/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1403852404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,3077.4,3077.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403853275,2854.00
06/27/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1403852404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,1161.3999999761,1161.3999999761,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403853275,2855.00
06/27/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1403852404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,1357.3000000117,1357.3000000117,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403853275,2856.00
06/27/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1403852404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,1382.4000000357,1382.4000000357,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403853275,2857.00
06/27/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1403852404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,1534.600000024,1534.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403853275,2858.00
06/27/2014 03:15,2,0.000,ALERT,215.54,302.37,60.033,1403853304,"274151322000083","019011112586793",0.00,13.00,0,299.37,304.78,0.0,0.0,0.000,168254.3,168254.3,13466,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403853339,2859.00
06/27/2014 03:15,2,0.000,ALERT,215.77,302.68,60.038,1403853304,"274151322000076","019011112586793",0.00,13.00,0,299.37,304.48,0.0,0.0,0.000,173160.3,173160.3,13422,0,0,0,L,1151911521,1,123.59,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403853341,2860.00
06/27/2014 03:15,2,0.000,ALERT,215.32,302.07,60.033,1403853304,"274151322000094","019011112586793",0.00,12.70,0,299.07,303.88,0.0,0.0,0.000,111788.0,111788.0,13754,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403853343,2861.00
06/27/2014 03:15,2,0.000,ALERT,215.32,302.07,60.059,1403853304,"274151322000052","019011112586793",0.00,13.30,0,299.07,304.78,0.0,0.0,0.000,168699.0,168699.0,13393,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403853345,2862.00
06/27/2014 03:15,2,0.000,ALERT,215.32,302.68,60.033,1403853304,"274151322000085","019011112586793",0.00,13.00,0,299.67,304.48,0.0,0.0,0.000,167664.7,167664.7,13357,0,0,0,L,1151911521,1,123.81,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403853346,2863.00
06/27/2014 03:15,2,0.000,ALERT,215.32,301.47,60.028,1403853304,"274151322000087","019011112586793",0.00,13.70,0,298.47,303.88,0.0,0.0,0.000,160798.9,160798.9,13407,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403853348,2864.00
06/27/2014 03:15,2,0.000,ALERT,214.87,302.37,60.033,1403853304,"274151322000088","019011112586793",0.00,13.30,0,299.07,304.18,0.0,0.0,0.000,162582.4,162582.4,13380,0,0,0,L,1151911521,1,123.81,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403853350,2865.00
06/27/2014 03:15,2,0.000,ALERT,215.54,303.28,60.033,1403853304,"274151322000095","019011112586793",0.00,12.70,0,300.27,305.08,0.0,0.0,0.000,171429.7,171429.7,13417,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403853352,2866.00
06/27/2014 03:15,2,0.000,ALERT,216.22,301.77,60.033,1403853304,"274151322000068","019011112586793",0.00,14.00,0,298.77,303.58,0.0,0.0,0.000,109797.2,109797.2,13801,0,0,0,L,1151911521,1,123.59,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403853354,2867.00
06/27/2014 03:15,2,0.000,ALERT,215.09,302.07,60.038,1403853304,"274151322000054","019011112586793",0.00,13.70,0,299.07,304.78,0.0,0.0,0.000,166123.4,166123.4,13506,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403853356,2868.00
06/27/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1403853304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,1373.800000012,1373.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403854175,2869.00
06/27/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1403853304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,1233.199999988,1233.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403854175,2870.00
06/27/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1403853304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,3077.4,3077.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403854176,2871.00
06/27/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1403853304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,1161.3999999761,1161.3999999761,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403854176,2872.00
06/27/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1403853304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,1357.3000000117,1357.3000000117,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403854176,2873.00
06/27/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1403853304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,1382.4000000357,1382.4000000357,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403854176,2874.00
06/27/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1403853304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,1534.600000024,1534.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403854176,2875.00
06/27/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1403853304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,2623.4,2623.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403854176,2876.00
06/27/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1403853304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,1247.9,1247.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403854176,2877.00
06/27/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1403853304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,4367.1000000357,4367.1000000357,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403854176,2878.00
06/27/2014 03:30,2,0.000,ALERT,215.77,302.98,60.028,1403854204,"274151322000083","019011112586793",0.00,12.70,0,299.97,304.78,0.0,0.0,0.000,168254.3,168254.3,13468,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403854238,2879.00
06/27/2014 03:30,2,0.000,ALERT,216.22,302.68,60.022,1403854204,"274151322000076","019011112586793",0.00,13.00,0,299.67,304.78,0.0,0.0,0.000,173160.3,173160.3,13424,0,0,0,L,1151911521,1,123.81,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403854241,2880.00
06/27/2014 03:30,2,0.000,ALERT,215.77,302.37,60.028,1403854204,"274151322000094","019011112586793",0.00,12.70,0,299.37,303.88,0.0,0.0,0.000,111788.0,111788.0,13756,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403854243,2881.00
06/27/2014 03:30,2,0.000,ALERT,215.54,302.37,60.028,1403854204,"274151322000052","019011112586793",0.00,13.00,0,299.67,304.78,0.0,0.0,0.000,168699.0,168699.0,13395,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403854244,2882.00
06/27/2014 03:30,2,0.000,ALERT,215.77,302.98,60.017,1403854204,"274151322000085","019011112586793",0.00,13.00,0,299.97,304.48,0.0,0.0,0.000,167664.7,167664.7,13359,0,0,0,L,1151911521,1,123.81,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403854246,2883.00
06/27/2014 03:30,2,0.000,ALERT,215.77,301.77,60.028,1403854204,"274151322000087","019011112586793",0.00,13.30,0,298.77,303.58,0.0,0.0,0.000,160798.9,160798.9,13409,0,0,0,L,1151911521,1,123.59,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403854248,2884.00
06/27/2014 03:30,2,0.000,ALERT,215.32,302.68,60.022,1403854204,"274151322000088","019011112586793",0.00,13.30,0,299.67,304.18,0.0,0.0,0.000,162582.4,162582.4,13382,0,0,0,L,1151911521,1,123.81,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403854250,2885.00
06/27/2014 03:30,2,0.000,ALERT,215.54,303.88,60.017,1403854204,"274151322000095","019011112586793",0.00,12.30,0,300.87,305.38,0.0,0.0,0.000,171429.7,171429.7,13419,0,0,0,L,1151911521,1,123.81,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403854252,2886.00
06/27/2014 03:30,2,0.000,ALERT,216.45,302.07,60.033,1403854204,"274151322000068","019011112586793",0.00,14.00,0,299.07,303.58,0.0,0.0,0.000,109797.2,109797.2,13803,0,0,0,L,1151911521,1,123.59,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403854254,2887.00
06/27/2014 03:30,2,0.000,ALERT,215.54,303.28,60.028,1403854204,"274151322000054","019011112586793",0.00,13.30,0,299.67,304.78,0.0,0.0,0.000,166123.4,166123.4,13508,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403854255,2888.00
06/27/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1403854204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,1161.3999999761,1161.3999999761,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403855075,2889.00
06/27/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1403854204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,1357.3000000117,1357.3000000117,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403855075,2890.00
06/27/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1403854204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,1382.4000000357,1382.4000000357,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403855075,2891.00
06/27/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1403854204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,1534.600000024,1534.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403855075,2892.00
06/27/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1403854204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,2623.4,2623.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403855075,2893.00
06/27/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1403854204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,1247.9,1247.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403855075,2894.00
06/27/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1403854204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,4367.1000000357,4367.1000000357,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403855075,2895.00
06/27/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1403854204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,1373.800000012,1373.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403855075,2896.00
06/27/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1403854204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,1233.199999988,1233.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403855075,2897.00
06/27/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1403854204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,3077.4,3077.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403855075,2898.00
06/27/2014 03:45,2,0.000,ALERT,215.09,301.77,59.985,1403855104,"274151322000083","019011112586793",0.00,12.70,0,287.65,304.48,0.0,0.0,0.000,168254.3,168254.3,13470,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403855139,2899.00
06/27/2014 03:45,2,0.000,ALERT,215.54,301.77,60.017,1403855104,"274151322000076","019011112586793",0.00,13.00,0,287.65,304.48,0.0,0.0,0.000,173160.3,173160.3,13426,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403855140,2900.00
06/27/2014 03:45,2,0.000,ALERT,215.09,301.47,60.006,1403855104,"274151322000094","019011112586793",0.00,12.30,0,287.05,303.58,0.0,0.0,0.000,111788.0,111788.0,13758,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403855142,2901.00
06/27/2014 03:45,2,0.000,ALERT,214.87,301.17,59.990,1403855104,"274151322000052","019011112586793",0.00,13.00,0,287.05,304.48,0.0,0.0,0.000,168699.0,168699.0,13397,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403855144,2902.00
06/27/2014 03:45,2,0.000,ALERT,215.32,301.77,60.017,1403855104,"274151322000085","019011112586793",0.00,12.70,0,287.65,304.48,0.0,0.0,0.000,167664.7,167664.7,13361,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403855146,2903.00
06/27/2014 03:45,2,0.000,ALERT,215.32,300.57,60.033,1403855104,"274151322000087","019011112586793",0.00,13.70,0,286.44,303.58,0.0,0.0,0.000,160798.9,160798.9,13411,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403855148,2904.00
06/27/2014 03:45,2,0.000,ALERT,214.87,301.17,60.017,1403855104,"274151322000088","019011112586793",0.00,13.30,0,287.05,303.88,0.0,0.0,0.000,162582.4,162582.4,13384,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403855150,2905.00
06/27/2014 03:45,2,0.000,ALERT,215.09,302.68,59.996,1403855104,"274151322000095","019011112586793",0.00,12.30,0,288.55,305.08,0.0,0.0,0.000,171429.7,171429.7,13421,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403855152,2906.00
06/27/2014 03:45,2,0.000,ALERT,216.00,300.87,60.033,1403855104,"274151322000068","019011112586793",0.00,13.70,0,286.74,303.28,0.0,0.0,0.000,109797.2,109797.2,13805,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403855154,2907.00
06/27/2014 03:45,2,0.000,ALERT,214.87,301.47,60.017,1403855104,"274151322000054","019011112586793",0.00,13.30,0,287.35,304.48,0.0,0.0,0.000,166123.4,166123.4,13510,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403855155,2908.00
06/27/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1403855104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,1534.600000024,1534.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403855973,2909.00
06/27/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1403855104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,2623.4,2623.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403855973,2910.00
06/27/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1403855104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,1247.9,1247.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403855973,2911.00
06/27/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1403855104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,4367.1000000357,4367.1000000357,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403855973,2912.00
