ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/27/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1403855104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,1373.800000012,1373.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403855973,2913.00
06/27/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1403855104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,1233.199999988,1233.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403855973,2914.00
06/27/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1403855104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,3077.4,3077.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403855973,2915.00
06/27/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1403855104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,1161.3999999761,1161.3999999761,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403855973,2916.00
06/27/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1403855104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,1357.3000000117,1357.3000000117,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403855973,2917.00
06/27/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1403855104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,1382.4000000357,1382.4000000357,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403855973,2918.00
06/27/2014 04:00,2,0.000,ALERT,215.32,302.37,59.990,1403856004,"274151322000083","019011112586793",0.00,12.70,0,300.57,304.18,0.0,0.0,0.000,168254.3,168254.3,13472,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403856039,2919.00
06/27/2014 04:00,2,0.000,ALERT,215.77,302.98,59.990,1403856004,"274151322000076","019011112586793",0.00,13.00,0,299.97,304.48,0.0,0.0,0.000,173160.3,173160.3,13428,0,0,0,L,1151911521,1,123.59,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403856041,2920.00
06/27/2014 04:00,2,0.000,ALERT,215.54,302.07,59.990,1403856004,"274151322000094","019011112586793",0.00,12.30,0,299.97,303.58,0.0,0.0,0.000,111788.0,111788.0,13760,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403856042,2921.00
06/27/2014 04:00,2,0.000,ALERT,215.09,302.37,59.980,1403856004,"274151322000052","019011112586793",0.00,13.00,0,299.97,304.48,0.0,0.0,0.000,168699.0,168699.0,13399,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403856044,2922.00
06/27/2014 04:00,2,0.000,ALERT,215.54,302.07,60.017,1403856004,"274151322000085","019011112586793",0.00,12.70,0,299.97,304.18,0.0,0.0,0.000,167664.7,167664.7,13363,0,0,0,L,1151911521,1,123.81,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403856046,2923.00
06/27/2014 04:00,2,0.000,ALERT,215.54,301.47,60.022,1403856004,"274151322000087","019011112586793",0.00,13.30,0,299.37,303.28,0.0,0.0,0.000,160798.9,160798.9,13413,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403856048,2924.00
06/27/2014 04:00,2,0.000,ALERT,215.09,301.77,59.985,1403856004,"274151322000088","019011112586793",0.00,13.00,0,299.97,303.88,0.0,0.0,0.000,162582.4,162582.4,13386,0,0,0,L,1151911521,1,123.81,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403856050,2925.00
06/27/2014 04:00,2,0.000,ALERT,215.32,302.98,59.996,1403856004,"274151322000095","019011112586793",0.00,12.30,0,301.47,305.08,0.0,0.0,0.000,171429.7,171429.7,13423,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403856052,2926.00
06/27/2014 04:00,2,0.000,ALERT,216.00,301.47,59.985,1403856004,"274151322000068","019011112586793",0.00,13.70,0,299.67,303.28,0.0,0.0,0.000,109797.2,109797.2,13807,0,0,0,L,1151911521,1,123.81,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403856054,2927.00
06/27/2014 04:00,2,0.000,ALERT,215.09,302.07,59.975,1403856004,"274151322000054","019011112586793",0.00,13.00,0,299.97,304.48,0.0,0.0,0.000,166123.4,166123.4,13512,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403856055,2928.00
06/27/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1403856004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,4367.1000000357,4367.1000000357,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403856874,2929.00
06/27/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1403856004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,1373.800000012,1373.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403856874,2930.00
06/27/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1403856004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,1233.199999988,1233.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403856874,2931.00
06/27/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1403856004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,3077.4,3077.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403856874,2932.00
06/27/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1403856004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,1161.3999999761,1161.3999999761,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403856874,2933.00
06/27/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1403856004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,1357.3000000117,1357.3000000117,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403856874,2934.00
06/27/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1403856004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,1382.4000000357,1382.4000000357,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403856874,2935.00
06/27/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1403856004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,1534.600000024,1534.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403856874,2936.00
06/27/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1403856004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,2623.4,2623.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403856874,2937.00
06/27/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1403856004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,1247.9,1247.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403856874,2938.00
06/27/2014 04:15,2,0.000,ALERT,215.54,303.28,60.022,1403856904,"274151322000083","019011112586793",0.00,12.30,0,301.17,304.78,0.0,0.0,0.000,168254.3,168254.3,13474,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403856939,2939.00
06/27/2014 04:15,2,0.000,ALERT,216.22,302.37,60.022,1403856904,"274151322000076","019011112586793",0.00,13.00,0,300.87,304.78,0.0,0.0,0.000,173160.3,173160.3,13430,0,0,0,L,1151911521,1,123.59,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403856940,2940.00
06/27/2014 04:15,2,0.000,ALERT,215.54,302.07,60.028,1403856904,"274151322000094","019011112586793",0.00,12.30,0,300.57,303.88,0.0,0.0,0.000,111788.0,111788.0,13762,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403856942,2941.00
06/27/2014 04:15,2,0.000,ALERT,215.32,303.58,60.022,1403856904,"274151322000052","019011112586793",0.00,13.00,0,300.87,304.78,0.0,0.0,0.000,168699.0,168699.0,13401,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403856944,2942.00
06/27/2014 04:15,2,0.000,ALERT,215.54,302.68,60.022,1403856904,"274151322000085","019011112586793",0.00,12.70,0,300.87,304.48,0.0,0.0,0.000,167664.7,167664.7,13365,0,0,0,L,1151911521,1,124.04,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403856946,2943.00
06/27/2014 04:15,2,0.000,ALERT,215.32,302.37,60.022,1403856904,"274151322000087","019011112586793",0.00,13.30,0,299.97,303.88,0.0,0.0,0.000,160798.9,160798.9,13415,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403856948,2944.00
06/27/2014 04:15,2,0.000,ALERT,215.09,302.68,60.028,1403856904,"274151322000088","019011112586793",0.00,13.00,0,300.87,304.18,0.0,0.0,0.000,162582.4,162582.4,13388,0,0,0,L,1151911521,1,123.81,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403856950,2945.00
06/27/2014 04:15,2,0.000,ALERT,215.54,303.58,60.022,1403856904,"274151322000095","019011112586793",0.00,12.30,0,302.07,305.38,0.0,0.0,0.000,171429.7,171429.7,13425,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403856952,2946.00
06/27/2014 04:15,2,0.000,ALERT,216.22,302.07,60.033,1403856904,"274151322000068","019011112586793",0.00,13.70,0,300.57,303.58,0.0,0.0,0.000,109797.2,109797.2,13809,0,0,0,L,1151911521,1,123.81,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403856953,2947.00
06/27/2014 04:15,2,0.000,ALERT,215.32,303.28,60.022,1403856904,"274151322000054","019011112586793",0.00,13.30,0,300.87,304.78,0.0,0.0,0.000,166123.4,166123.4,13514,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403856955,2948.00
06/27/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1403856904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,3077.4,3077.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403857774,2949.00
06/27/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1403856904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,1161.3999999761,1161.3999999761,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403857774,2950.00
06/27/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1403856904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,1357.3000000117,1357.3000000117,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403857774,2951.00
06/27/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1403856904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,1382.4000000357,1382.4000000357,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403857774,2952.00
06/27/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1403856904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,1534.600000024,1534.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403857774,2953.00
06/27/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1403856904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,2623.4,2623.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403857774,2954.00
06/27/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1403856904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,1247.9,1247.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403857774,2955.00
06/27/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1403856904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,4367.1000000357,4367.1000000357,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403857774,2956.00
06/27/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1403856904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,1373.800000012,1373.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403857774,2957.00
06/27/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1403856904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,1233.199999988,1233.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403857774,2958.00
06/27/2014 04:30,2,0.000,ALERT,214.41,300.87,60.012,1403857804,"274151322000083","019011112586793",0.00,12.30,0,299.67,304.48,0.0,0.0,0.000,168254.3,168254.3,13476,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403857839,2959.00
06/27/2014 04:30,2,0.000,ALERT,214.87,300.87,60.017,1403857804,"274151322000076","019011112586793",0.00,12.70,0,299.37,304.48,0.0,0.0,0.000,173160.3,173160.3,13432,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403857841,2960.00
06/27/2014 04:30,2,0.000,ALERT,214.41,300.27,60.017,1403857804,"274151322000094","019011112586793",0.00,12.00,0,298.77,303.58,0.0,0.0,0.000,111788.0,111788.0,13764,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403857843,2961.00
06/27/2014 04:30,2,0.000,ALERT,214.41,300.27,60.017,1403857804,"274151322000052","019011112586793",0.00,12.70,0,299.07,304.48,0.0,0.0,0.000,168699.0,168699.0,13403,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403857845,2962.00
06/27/2014 04:30,2,0.000,ALERT,214.64,300.87,60.012,1403857804,"274151322000085","019011112586793",0.00,12.30,0,299.37,304.18,0.0,0.0,0.000,167664.7,167664.7,13367,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403857847,2963.00
06/27/2014 04:30,2,0.000,ALERT,214.41,299.67,60.012,1403857804,"274151322000087","019011112586793",0.00,13.00,0,298.47,303.58,0.0,0.0,0.000,160798.9,160798.9,13417,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403857849,2964.00
06/27/2014 04:30,2,0.000,ALERT,214.19,300.27,60.017,1403857804,"274151322000088","019011112586793",0.00,13.00,0,299.07,303.88,0.0,0.0,0.000,162582.4,162582.4,13390,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403857851,2965.00
06/27/2014 04:30,2,0.000,ALERT,214.41,301.47,60.012,1403857804,"274151322000095","019011112586793",0.00,12.00,0,300.27,305.08,0.0,0.0,0.000,171429.7,171429.7,13427,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403857853,2966.00
06/27/2014 04:30,2,0.000,ALERT,215.32,299.67,60.017,1403857804,"274151322000068","019011112586793",0.00,13.30,0,298.77,303.28,0.0,0.0,0.000,109797.2,109797.2,13811,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403857854,2967.00
06/27/2014 04:30,2,0.000,ALERT,214.19,300.87,60.017,1403857804,"274151322000054","019011112586793",0.00,13.00,0,299.37,304.48,0.0,0.0,0.000,166123.4,166123.4,13516,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403857856,2968.00
06/27/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1403857804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,1382.4000000357,1382.4000000357,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403858675,2969.00
06/27/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1403857804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,1534.600000024,1534.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403858675,2970.00
06/27/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1403857804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,2623.4,2623.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403858675,2971.00
06/27/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1403857804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,1247.9,1247.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403858675,2972.00
06/27/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1403857804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,4367.1000000357,4367.1000000357,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403858675,2973.00
06/27/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1403857804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,1373.800000012,1373.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403858675,2974.00
06/27/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1403857804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,1233.199999988,1233.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403858675,2975.00
06/27/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1403857804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,3077.4,3077.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403858675,2976.00
06/27/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1403857804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,1161.3999999761,1161.3999999761,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403858675,2977.00
06/27/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1403857804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,1357.3000000117,1357.3000000117,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403858675,2978.00
06/27/2014 04:45,2,0.000,ALERT,215.09,302.37,60.017,1403858704,"274151322000083","019011112586793",0.00,12.30,0,299.07,303.58,0.0,0.0,0.000,168254.3,168254.3,13478,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403858739,2979.00
06/27/2014 04:45,2,0.000,ALERT,215.54,301.17,60.012,1403858704,"274151322000076","019011112586793",0.00,12.70,0,298.77,303.58,0.0,0.0,0.000,173160.3,173160.3,13434,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403858741,2980.00
06/27/2014 04:45,2,0.000,ALERT,215.09,301.17,60.017,1403858704,"274151322000094","019011112586793",0.00,12.00,0,298.47,302.68,0.0,0.0,0.000,111788.0,111788.0,13766,0,0,0,L,1151911521,1,122.23,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403858743,2981.00
06/27/2014 04:45,2,0.000,ALERT,214.87,302.37,60.012,1403858704,"274151322000052","019011112586793",0.00,12.70,0,298.47,303.88,0.0,0.0,0.000,168699.0,168699.0,13405,0,0,0,L,1151911521,1,122.01,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403858745,2982.00
06/27/2014 04:45,2,0.000,ALERT,215.09,301.47,60.012,1403858704,"274151322000085","019011112586793",0.00,12.30,0,298.77,303.28,0.0,0.0,0.000,167664.7,167664.7,13369,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403858746,2983.00
06/27/2014 04:45,2,0.000,ALERT,214.87,301.47,60.017,1403858704,"274151322000087","019011112586793",0.00,12.70,0,297.87,302.68,0.0,0.0,0.000,160798.9,160798.9,13419,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403858748,2984.00
06/27/2014 04:45,2,0.000,ALERT,214.41,301.77,60.017,1403858704,"274151322000088","019011112586793",0.00,13.00,0,298.77,302.98,0.0,0.0,0.000,162582.4,162582.4,13392,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403858750,2985.00
06/27/2014 04:45,2,0.000,ALERT,215.09,302.98,60.017,1403858704,"274151322000095","019011112586793",0.00,12.00,0,299.97,304.18,0.0,0.0,0.000,171429.7,171429.7,13429,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403858752,2986.00
06/27/2014 04:45,2,0.000,ALERT,215.54,301.17,60.022,1403858704,"274151322000068","019011112586793",0.00,13.30,0,298.47,302.37,0.0,0.0,0.000,109797.2,109797.2,13813,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403858754,2987.00
06/27/2014 04:45,2,0.000,ALERT,214.64,302.37,60.012,1403858704,"274151322000054","019011112586793",0.00,13.00,0,298.47,303.58,0.0,0.0,0.000,166123.4,166123.4,13518,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403858756,2988.00
06/27/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1403858704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,1247.9,1247.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403859576,2989.00
06/27/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1403858704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,4367.1000000357,4367.1000000357,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403859576,2990.00
06/27/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1403858704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,1373.800000012,1373.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403859576,2991.00
06/27/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1403858704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,1233.199999988,1233.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403859576,2992.00
06/27/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1403858704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,3077.4,3077.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403859576,2993.00
06/27/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1403858704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,1161.3999999761,1161.3999999761,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403859576,2994.00
06/27/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1403858704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,1357.3000000117,1357.3000000117,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403859576,2995.00
06/27/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1403858704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,1382.4000000357,1382.4000000357,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403859576,2996.00
06/27/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1403858704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,1534.600000024,1534.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403859576,2997.00
06/27/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1403858704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,2623.4,2623.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403859576,2998.00
06/27/2014 05:00,2,0.000,ALERT,214.87,301.47,59.980,1403859604,"274151322000083","019011112586793",0.00,12.00,0,299.97,303.88,0.0,0.0,0.000,168254.3,168254.3,13480,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403859639,2999.00
06/27/2014 05:00,2,0.000,ALERT,215.32,301.17,60.022,1403859604,"274151322000076","019011112586793",0.00,12.70,0,299.67,303.88,0.0,0.0,0.000,173160.3,173160.3,13436,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403859641,3000.00
06/27/2014 05:00,2,0.000,ALERT,214.87,300.87,59.990,1403859604,"274151322000094","019011112586793",0.00,12.00,0,299.37,302.68,0.0,0.0,0.000,111788.0,111788.0,13768,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403859643,3001.00
06/27/2014 05:00,2,0.000,ALERT,214.64,301.47,59.996,1403859604,"274151322000052","019011112586793",0.00,12.70,0,299.37,303.88,0.0,0.0,0.000,168699.0,168699.0,13407,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403859645,3002.00
06/27/2014 05:00,2,0.000,ALERT,215.09,301.47,60.001,1403859604,"274151322000085","019011112586793",0.00,12.30,0,299.67,303.58,0.0,0.0,0.000,167664.7,167664.7,13371,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403859647,3003.00
06/27/2014 05:00,2,0.000,ALERT,215.09,300.27,59.996,1403859604,"274151322000087","019011112586793",0.00,12.70,0,298.77,302.98,0.0,0.0,0.000,160798.9,160798.9,13421,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403859649,3004.00
06/27/2014 05:00,2,0.000,ALERT,214.41,301.47,59.990,1403859604,"274151322000088","019011112586793",0.00,12.70,0,299.37,303.28,0.0,0.0,0.000,162582.4,162582.4,13394,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403859651,3005.00
06/27/2014 05:00,2,0.000,ALERT,214.87,302.37,60.001,1403859604,"274151322000095","019011112586793",0.00,12.00,0,300.87,304.18,0.0,0.0,0.000,171429.7,171429.7,13431,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403859653,3006.00
06/27/2014 05:00,2,0.000,ALERT,215.54,300.87,60.001,1403859604,"274151322000068","019011112586793",0.00,13.30,0,299.07,302.68,0.0,0.0,0.000,109797.2,109797.2,13815,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403859655,3007.00
06/27/2014 05:00,2,0.000,ALERT,214.87,301.17,60.001,1403859604,"274151322000054","019011112586793",0.00,13.00,0,299.67,303.88,0.0,0.0,0.000,166123.4,166123.4,13520,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403859656,3008.00
06/27/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1403859604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,1233.199999988,1233.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403860475,3009.00
06/27/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1403859604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,3077.4,3077.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403860475,3010.00
06/27/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1403859604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,1161.3999999761,1161.3999999761,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403860475,3011.00
06/27/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1403859604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,1357.3000000117,1357.3000000117,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403860475,3012.00
06/27/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1403859604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,1382.4000000357,1382.4000000357,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403860475,3013.00
06/27/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1403859604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,1534.600000024,1534.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403860475,3014.00
06/27/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1403859604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,2623.4,2623.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403860475,3015.00
06/27/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1403859604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,1247.9,1247.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403860475,3016.00
06/27/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1403859604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,4367.1000000357,4367.1000000357,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403860475,3017.00
06/27/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1403859604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,1373.800000012,1373.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403860475,3018.00
06/27/2014 05:15,2,0.000,ALERT,213.74,299.97,60.017,1403860504,"274151322000083","019011112586793",0.00,12.30,0,297.57,302.68,0.0,0.0,0.000,168254.3,168254.3,13482,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403860539,3019.00
06/27/2014 05:15,2,0.000,ALERT,214.19,299.37,60.017,1403860504,"274151322000076","019011112586793",0.00,12.70,0,297.26,302.68,0.0,0.0,0.000,173160.3,173160.3,13438,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403860541,3020.00
06/27/2014 05:15,2,0.000,ALERT,213.74,299.07,60.022,1403860504,"274151322000094","019011112586793",0.00,12.00,0,297.26,301.77,0.0,0.0,0.000,111788.0,111788.0,13770,0,0,0,L,1151911521,1,121.55,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403860543,3021.00
06/27/2014 05:15,2,0.000,ALERT,213.51,300.27,60.033,1403860504,"274151322000052","019011112586793",0.00,12.70,0,297.26,302.98,0.0,0.0,0.000,168699.0,168699.0,13409,0,0,0,L,1151911521,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403860545,3022.00
06/27/2014 05:15,2,0.000,ALERT,213.96,299.37,60.017,1403860504,"274151322000085","019011112586793",0.00,12.30,0,297.57,302.68,0.0,0.0,0.000,167664.7,167664.7,13373,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403860547,3023.00
06/27/2014 05:15,2,0.000,ALERT,213.96,298.77,60.017,1403860504,"274151322000087","019011112586793",0.00,12.70,0,296.66,301.77,0.0,0.0,0.000,160798.9,160798.9,13423,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403860548,3024.00
06/27/2014 05:15,2,0.000,ALERT,213.51,299.37,60.017,1403860504,"274151322000088","019011112586793",0.00,13.00,0,297.26,302.37,0.0,0.0,0.000,162582.4,162582.4,13396,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403860550,3025.00
06/27/2014 05:15,2,0.000,ALERT,213.96,300.57,60.017,1403860504,"274151322000095","019011112586793",0.00,12.00,0,298.47,303.58,0.0,0.0,0.000,171429.7,171429.7,13433,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403860552,3026.00
06/27/2014 05:15,2,0.000,ALERT,214.64,299.07,60.022,1403860504,"274151322000068","019011112586793",0.00,13.30,0,296.96,301.77,0.0,0.0,0.000,109797.2,109797.2,13817,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403860554,3027.00
06/27/2014 05:15,2,0.000,ALERT,213.74,299.97,59.990,1403860504,"274151322000054","019011112586793",0.00,13.00,0,297.57,302.68,0.0,0.0,0.000,166123.4,166123.4,13522,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403860556,3028.00
06/27/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1403860504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,1357.3000000117,1357.3000000117,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403861376,3029.00
06/27/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1403860504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,1382.4000000357,1382.4000000357,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403861376,3030.00
06/27/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1403860504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,1534.600000024,1534.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403861376,3031.00
06/27/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1403860504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,2623.4,2623.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403861376,3032.00
06/27/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1403860504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,1247.9,1247.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403861376,3033.00
06/27/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1403860504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,4367.1000000357,4367.1000000357,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403861376,3034.00
06/27/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1403860504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,1373.800000012,1373.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403861376,3035.00
06/27/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1403860504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,1233.199999988,1233.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403861376,3036.00
06/27/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1403860504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,3077.4,3077.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403861376,3037.00
06/27/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1403860504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,1161.3999999761,1161.3999999761,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403861376,3038.00
06/27/2014 05:30,2,0.000,ALERT,213.51,299.07,59.985,1403861404,"274151322000083","019011112586793",0.00,12.30,0,297.57,302.07,0.0,0.0,0.000,168254.3,168254.3,13484,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403861439,3039.00
06/27/2014 05:30,2,0.000,ALERT,214.19,298.47,59.985,1403861404,"274151322000076","019011112586793",0.00,13.00,0,296.96,302.07,0.0,0.0,0.000,173160.3,173160.3,13440,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403861441,3040.00
06/27/2014 05:30,2,0.000,ALERT,213.74,298.47,59.985,1403861404,"274151322000094","019011112586793",0.00,12.00,0,296.66,301.17,0.0,0.0,0.000,111788.0,111788.0,13772,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403861442,3041.00
06/27/2014 05:30,2,0.000,ALERT,213.29,299.37,59.980,1403861404,"274151322000052","019011112586793",0.00,12.70,0,297.26,302.07,0.0,0.0,0.000,168699.0,168699.0,13411,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403861444,3042.00
06/27/2014 05:30,2,0.000,ALERT,213.74,298.47,59.980,1403861404,"274151322000085","019011112586793",0.00,12.30,0,297.26,301.77,0.0,0.0,0.000,167664.7,167664.7,13375,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403861446,3043.00
06/27/2014 05:30,2,0.000,ALERT,213.51,297.87,59.980,1403861404,"274151322000087","019011112586793",0.00,12.70,0,296.66,300.87,0.0,0.0,0.000,160798.9,160798.9,13425,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403861448,3044.00
06/27/2014 05:30,2,0.000,ALERT,213.51,298.47,59.959,1403861404,"274151322000088","019011112586793",0.00,13.00,0,296.66,301.47,0.0,0.0,0.000,162582.4,162582.4,13398,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403861450,3045.00
06/27/2014 05:30,2,0.000,ALERT,213.74,299.67,59.980,1403861404,"274151322000095","019011112586793",0.00,12.00,0,298.17,302.37,0.0,0.0,0.000,171429.7,171429.7,13435,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403861452,3046.00
06/27/2014 05:30,2,0.000,ALERT,214.41,297.87,59.980,1403861404,"274151322000068","019011112586793",0.00,13.70,0,296.66,300.87,0.0,0.0,0.000,109797.2,109797.2,13819,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403861454,3047.00
06/27/2014 05:30,2,0.000,ALERT,213.51,299.37,59.980,1403861404,"274151322000054","019011112586793",0.00,13.30,0,297.26,301.77,0.0,0.0,0.000,166123.4,166123.4,13524,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403861455,3048.00
06/27/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1403861404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,2623.4,2623.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403862276,3049.00
06/27/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1403861404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,1247.9,1247.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403862276,3050.00
06/27/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1403861404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,4367.1000000357,4367.1000000357,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403862276,3051.00
06/27/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1403861404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,1373.800000012,1373.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403862276,3052.00
06/27/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1403861404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,1233.199999988,1233.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403862276,3053.00
06/27/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1403861404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,3077.4,3077.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403862276,3054.00
06/27/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1403861404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,1161.3999999761,1161.3999999761,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403862276,3055.00
06/27/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1403861404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,1357.3000000117,1357.3000000117,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403862276,3056.00
06/27/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1403861404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,1382.4000000357,1382.4000000357,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403862276,3057.00
06/27/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1403861404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,1534.600000024,1534.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403862276,3058.00
06/27/2014 05:45,2,0.000,ALERT,215.32,301.47,59.985,1403862304,"274151322000083","019011112586793",0.00,12.30,0,297.57,303.28,0.0,0.0,0.000,168254.3,168254.3,13486,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403862339,3059.00
06/27/2014 05:45,2,0.000,ALERT,216.22,301.47,60.006,1403862304,"274151322000076","019011112586793",0.00,13.00,0,297.26,303.28,0.0,0.0,0.000,173160.3,173160.3,13442,0,0,0,L,1151911521,1,123.36,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403862341,3060.00
06/27/2014 05:45,2,0.000,ALERT,215.32,300.87,60.012,1403862304,"274151322000094","019011112586793",0.00,12.30,0,296.96,302.37,0.0,0.0,0.000,111788.0,111788.0,13774,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403862343,3061.00
06/27/2014 05:45,2,0.000,ALERT,215.32,302.07,60.006,1403862304,"274151322000052","019011112586793",0.00,13.00,0,296.96,303.58,0.0,0.0,0.000,168699.0,168699.0,13413,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403862345,3062.00
06/27/2014 05:45,2,0.000,ALERT,215.54,301.17,60.012,1403862304,"274151322000085","019011112586793",0.00,12.30,0,297.57,303.28,0.0,0.0,0.000,167664.7,167664.7,13377,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403862347,3063.00
06/27/2014 05:45,2,0.000,ALERT,215.54,300.87,60.012,1403862304,"274151322000087","019011112586793",0.00,12.70,0,296.96,302.37,0.0,0.0,0.000,160798.9,160798.9,13427,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403862348,3064.00
06/27/2014 05:45,2,0.000,ALERT,215.09,301.17,60.012,1403862304,"274151322000088","019011112586793",0.00,13.00,0,297.57,302.98,0.0,0.0,0.000,162582.4,162582.4,13400,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403862350,3065.00
06/27/2014 05:45,2,0.000,ALERT,215.32,302.37,59.985,1403862304,"274151322000095","019011112586793",0.00,12.00,0,298.77,303.88,0.0,0.0,0.000,171429.7,171429.7,13437,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403862352,3066.00
06/27/2014 05:45,2,0.000,ALERT,216.22,300.87,60.012,1403862304,"274151322000068","019011112586793",0.00,13.70,0,297.57,302.07,0.0,0.0,0.000,109797.2,109797.2,13821,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403862354,3067.00
06/27/2014 05:45,2,0.000,ALERT,215.32,301.77,60.006,1403862304,"274151322000054","019011112586793",0.00,13.30,0,297.57,303.28,0.0,0.0,0.000,166123.4,166123.4,13526,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403862356,3068.00
06/27/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1403862304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,1373.800000012,1373.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403863175,3069.00
