ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/27/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1403862304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,1233.199999988,1233.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403863175,3070.00
06/27/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1403862304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,3077.4,3077.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403863175,3071.00
06/27/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1403862304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,1161.3999999761,1161.3999999761,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403863175,3072.00
06/27/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1403862304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,1357.3000000117,1357.3000000117,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403863175,3073.00
06/27/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1403862304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,1382.4000000357,1382.4000000357,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403863175,3074.00
06/27/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1403862304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,1534.600000024,1534.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403863175,3075.00
06/27/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1403862304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,2623.4,2623.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403863175,3076.00
06/27/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1403862304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,1247.9,1247.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403863175,3077.00
06/27/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1403862304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,4367.1000000357,4367.1000000357,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403863175,3078.00
06/27/2014 06:00,2,0.082,ALERT,214.64,301.47,59.990,1403863204,"274151322000083","019011112586793",23.99,12.70,0,298.47,303.88,2.0,0.0,0.000,168254.3,168254.3,13488,0,0,0,L,1151911521,1,122.23,124.04,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1403863240,3079.00
06/27/2014 06:00,2,0.082,ALERT,215.32,300.87,59.985,1403863204,"274151322000076","019011112586793",24.49,13.30,0,298.47,303.88,2.0,0.1,0.000,173160.3,173160.3,13444,0,0,0,L,1151911521,1,122.68,124.49,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1403863241,3080.00
06/27/2014 06:00,2,0.000,ALERT,214.41,299.97,60.012,1403863204,"274151322000094","019011112586793",40.77,12.70,0,299.07,391.04,0.0,0.0,0.000,111788.0,111788.0,13776,0,0,0,L,1151911521,1,122.01,124.27,0002,10,0,0,0,0,0,0,143,1027,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1403863243,3081.00
06/27/2014 06:00,2,0.105,ALERT,213.96,300.87,59.990,1403863204,"274151322000052","019011112586793",23.70,13.30,0,297.87,303.88,2.6,0.6,0.000,168699.1,168699.1,13415,0,0,0,L,1151911521,1,121.78,124.04,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1403863245,3082.00
06/27/2014 06:00,2,0.082,ALERT,214.64,300.87,59.985,1403863204,"274151322000085","019011112586793",24.53,13.00,0,298.47,303.88,2.1,0.1,0.000,167664.7,167664.7,13379,0,0,0,L,1151911521,1,123.14,123.81,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1403863247,3083.00
06/27/2014 06:00,2,0.092,ALERT,214.19,300.57,59.985,1403863204,"274151322000087","019011112586793",22.98,12.70,0,297.57,302.98,2.1,0.1,0.000,160798.9,160798.9,13429,0,0,0,L,1151911521,1,122.68,123.81,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1403863249,3084.00
06/27/2014 06:00,2,0.066,ALERT,213.96,300.87,59.980,1403863204,"274151322000088","019011112586793",24.05,13.70,0,298.17,303.58,1.6,0.0,0.000,162582.4,162582.4,13402,0,0,0,L,1151911521,1,122.91,123.59,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1403863251,3085.00
06/27/2014 06:00,2,0.074,ALERT,214.41,301.77,59.975,1403863204,"274151322000095","019011112586793",24.23,12.30,0,299.37,304.48,1.8,0.0,0.000,171429.7,171429.7,13439,0,0,0,L,1151911521,1,122.91,123.59,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1403863253,3086.00
06/27/2014 06:00,2,0.055,ALERT,215.32,315.30,59.985,1403863204,"274151322000068","019011112586793",22.30,14.30,0,298.77,391.34,1.2,0.0,0.000,109797.2,109797.2,13823,0,0,0,L,1151911521,1,122.91,124.27,0002,12,0,0,0,0,0,0,151,1028,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1403863255,3087.00
06/27/2014 06:00,2,0.078,ALERT,214.41,301.47,59.985,1403863204,"274151322000054","019011112586793",24.49,13.70,0,298.47,303.88,1.9,0.0,0.000,166123.4,166123.4,13528,0,0,0,L,1151911521,1,122.68,123.59,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1403863256,3088.00
06/27/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1403863204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,1161.3999999761,1161.3999999761,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403864076,3089.00
06/27/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1403863204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,1357.3000000117,1357.3000000117,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403864076,3090.00
06/27/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1403863204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,1382.4000000357,1382.4000000357,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403864076,3091.00
06/27/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1403863204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,1534.600000024,1534.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403864076,3092.00
06/27/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1403863204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,2623.4,2623.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403864076,3093.00
06/27/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1403863204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,1247.9,1247.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403864076,3094.00
06/27/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1403863204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,4367.1000000357,4367.1000000357,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403864076,3095.00
06/27/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1403863204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,1373.800000012,1373.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403864076,3096.00
06/27/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1403863204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,1233.199999988,1233.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403864076,3097.00
06/27/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1403863204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,3077.4,3077.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403864076,3098.00
06/27/2014 06:15,2,0.133,ACTIVE,214.19,338.14,60.006,1403864105,"274151322000083","019011112586793",26.16,14.70,0,299.07,348.36,3.5,1.5,0.013,168254.4,168254.4,13490,0,0,0,L,1151911521,1,122.23,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403864139,3099.00
06/27/2014 06:15,2,0.137,ACTIVE,214.41,337.54,60.001,1403864105,"274151322000076","019011112586793",26.88,15.00,0,298.77,342.05,3.8,1.7,0.013,173160.5,173160.5,13446,0,0,0,L,1151911521,1,122.46,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403864140,3100.00
06/27/2014 06:15,2,0.072,ALERT,213.96,338.14,60.022,1403864105,"274151322000094","019011112586793",29.26,13.70,0,297.87,396.45,2.2,0.2,0.009,111788.0,111788.0,13778,0,0,0,L,1151911521,1,122.01,123.81,0002,10,0,0,0,0,0,0,201,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403864142,3101.00
06/27/2014 06:15,2,0.158,ACTIVE,213.74,338.44,60.006,1403864105,"274151322000052","019011112586793",26.48,15.30,0,298.77,345.06,4.2,2.2,0.018,168699.3,168699.3,13417,0,0,0,L,1151911521,1,121.78,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403864143,3102.00
06/27/2014 06:15,2,0.135,ACTIVE,213.96,338.44,60.038,1403864105,"274151322000085","019011112586793",26.46,14.70,0,298.77,347.76,3.6,1.6,0.013,167664.8,167664.8,13381,0,0,0,L,1151911521,1,122.68,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403864144,3103.00
06/27/2014 06:15,2,0.139,ACTIVE,213.96,338.44,60.006,1403864105,"274151322000087","019011112586793",26.50,14.70,0,297.87,345.66,3.7,1.7,0.009,160799.1,160799.1,13431,0,0,0,L,1151911521,1,122.23,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403864145,3104.00
06/27/2014 06:15,2,0.119,ACTIVE,213.74,338.74,60.012,1403864105,"274151322000088","019011112586793",25.49,15.00,0,298.47,348.66,3.1,1.1,0.018,162582.5,162582.5,13404,0,0,0,L,1151911521,1,122.68,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403864146,3105.00
06/27/2014 06:15,2,0.121,ACTIVE,214.19,338.74,60.006,1403864105,"274151322000095","019011112586793",26.86,14.30,0,299.97,345.66,3.3,1.3,0.009,171429.8,171429.8,13441,0,0,0,L,1151911521,1,122.91,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403864147,3106.00
06/27/2014 06:15,2,0.090,ALERT,214.41,338.74,60.006,1403864105,"274151322000068","019011112586793",29.46,15.30,0,297.87,397.35,2.8,0.8,0.004,109797.2,109797.2,13825,0,0,0,L,1151911521,1,122.68,123.59,0002,13,0,0,0,0,0,0,203,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403864149,3107.00
06/27/2014 06:15,2,0.135,ACTIVE,213.96,337.24,60.001,1403864105,"274151322000054","019011112586793",26.22,15.50,0,299.07,347.76,3.6,1.5,0.013,166123.6,166123.6,13530,0,0,0,L,1151911521,1,122.46,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403864150,3108.00
06/27/2014 06:15,1,0.021,ALERT,213.6,393.12,60.03,1403864105,"033051125000150","019011112586793",43.21,13,0.000,391.89,393.47,0.9,0.0,0.000,1534.600000024,1534.8000000121,39,0,0,0,L,2361,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1403864608,3109.00
06/27/2014 06:15,1,0.001,ACTIVE_NO_POWER,213.3,416.89,60.07,1403864105,"033051125000118","019011112586793",43.24,13,0.000,301.08,440.70,0.0,0.0,0.000,2623.4,2623.4,43,0,0,0,L,2361,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403864623,3110.00
06/27/2014 06:15,1,0.013,ALERT,213.4,300.85,60.03,1403864105,"040051121000195","019011112586793",27.61,12,0.000,300.13,306.40,0.3,0.0,0.000,1373.800000012,1373.800000012,4,0,0,0,L,2361,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1403864856,3111.00
06/27/2014 06:15,1,0.046,ALERT,213.9,300.38,60.07,1403864105,"040051121000097","019011112586793",29.10,13,0.000,299.75,306.35,1.3,0.0,0.000,1382.4000000357,1382.4000000357,4,0,0,0,L,2361,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1403864924,3112.00
06/27/2014 06:15,1,0.059,ALERT,213.7,305.03,60.07,1403864105,"040051121000068","019011112586793",26.08,11,0.000,300.50,306.86,1.5,0.0,0.000,1247.9,1247.9,4,0,0,0,L,2361,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1403864938,3113.00
06/27/2014 06:15,1,0.051,ALERT,213.0,301.52,60.07,1403864105,"040051121000185","019011112586793",27.56,12,0.000,300.77,307.31,1.4,0.0,0.000,4367.1000000357,4367.1000000357,4,0,0,0,L,2361,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1403864952,3114.00
06/27/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1403864105,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,3077.4,3077.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403864967,3115.00
06/27/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1403864105,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,1161.3999999761,1161.3999999761,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403864967,3116.00
06/27/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1403864105,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,1357.3000000117,1357.3000000117,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403864967,3117.00
06/27/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1403864105,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,1233.199999988,1233.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403864967,3118.00
06/27/2014 06:30,1,0.022,ACTIVE_NO_POWER,213.5,411.37,60.03,1403865004,"033051125000132","019011112586793",39.09,13,0.000,302.29,439.93,0.8,0.0,0.000,3077.4,3077.9,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403865012,3119.00
06/27/2014 06:30,1,0.132,ALERT,213.1,299.82,60.03,1403865004,"040051121000095","019011112586793",25.79,12,0.000,298.74,305.79,3.3,0.0,0.000,1233.199999988,1233.199999988,4,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1403865021,3120.00
06/27/2014 06:30,1,0.046,ACTIVE_NO_POWER,213.0,299.45,60.03,1403865004,"040051121000097","019011112586793",29.23,13,0.000,298.59,306.33,1.3,0.0,0.000,1382.4000000357,1382.4000000357,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403865022,3121.00
06/27/2014 06:30,1,0.059,ACTIVE_NO_POWER,213.9,305.32,60.03,1403865004,"040051121000068","019011112586793",26.22,11,0.000,299.24,306.68,1.5,0.0,0.000,1247.9,1247.9,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403865024,3122.00
06/27/2014 06:30,1,0.146,ACTIVE,212.9,343.17,60.03,1403865004,"033051125000118","019011112586793",36.85,13,0.140,320.22,441.76,5.3,14.0,0.008,2623.4,2623.6,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403865025,3123.00
06/27/2014 06:30,1,0.162,ACTIVE_NO_POWER,213.0,367.24,60.03,1403865004,"033051125000150","019011112586793",36.57,13,0.000,318.76,441.73,5.8,0.0,0.000,1534.8000000121,1534.9000000359,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403865026,3124.00
06/27/2014 06:30,1,0.051,ACTIVE_NO_POWER,212.5,300.68,60.00,1403865004,"040051121000185","019011112586793",27.72,12,0.000,299.37,306.75,1.4,0.0,0.000,4367.1000000357,4367.1000000357,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403865028,3125.00
06/27/2014 06:30,1,0.011,ACTIVE_NO_POWER,213.4,302.69,60.03,1403865004,"040051121000195","019011112586793",27.95,12,0.000,299.02,306.57,0.3,0.0,0.000,1373.800000012,1373.800000012,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403865029,3126.00
06/27/2014 06:30,2,0.240,ACTIVE,213.74,337.24,60.017,1403865004,"274151322000083","019011112586793",27.15,15.80,0,330.33,344.45,6.6,4.5,0.031,168255.2,168255.2,13491,0,0,0,L,1151911521,1,122.01,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403865030,3127.00
06/27/2014 06:30,2,0.252,ACTIVE,214.19,337.84,60.022,1403865004,"274151322000076","019011112586793",27.47,16.00,0,335.14,344.45,7.0,4.8,0.035,173161.2,173161.2,13447,0,0,0,L,1151911521,1,122.23,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403865031,3128.00
06/27/2014 06:30,2,0.152,ALERT,213.96,342.65,60.043,1403865004,"274151322000094","019011112586793",31.71,15.00,0,298.17,403.37,4.9,2.8,0.027,111788.4,111788.4,13780,0,0,0,L,1151911521,1,121.78,123.59,0002,11,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403865033,3129.00
06/27/2014 06:30,2,0.264,ACTIVE,213.51,336.34,60.017,1403865004,"274151322000052","019011112586793",27.51,16.00,0,332.73,343.55,7.4,5.2,0.018,168700.2,168700.2,13418,0,0,0,L,1151911521,1,121.78,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403865034,3130.00
06/27/2014 06:30,2,0.246,ACTIVE,213.96,337.54,60.012,1403865004,"274151322000085","019011112586793",27.65,15.50,0,335.14,342.35,6.9,4.7,0.031,167665.6,167665.6,13382,0,0,0,L,1151911521,1,122.46,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403865035,3131.00
06/27/2014 06:30,2,0.248,ACTIVE,213.96,337.54,60.033,1403865004,"274151322000087","019011112586793",27.37,15.80,0,328.52,346.56,6.9,4.7,0.022,160799.8,160799.8,13432,0,0,0,L,1151911521,1,122.23,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403865035,3132.00
06/27/2014 06:30,2,0.230,ACTIVE,213.29,336.04,60.017,1403865004,"274151322000088","019011112586793",26.78,16.00,0,333.93,342.95,6.3,4.1,0.027,162583.1,162583.1,13405,0,0,0,L,1151911521,1,122.46,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403865036,3133.00
06/27/2014 06:30,2,0.232,ACTIVE,213.74,337.24,60.022,1403865004,"274151322000095","019011112586793",27.67,15.50,0,330.33,345.06,6.5,4.4,0.031,171430.4,171430.4,13442,0,0,0,L,1151911521,1,122.46,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403865037,3134.00
06/27/2014 06:30,2,0.168,ACTIVE,214.64,352.87,60.017,1403865004,"274151322000068","019011112586793",32.88,16.70,0,297.87,404.87,5.6,3.5,0.018,109797.7,109797.7,13827,0,0,0,L,1151911521,1,122.68,123.59,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403865038,3135.00
06/27/2014 06:30,2,0.246,ACTIVE,213.74,336.64,60.028,1403865004,"274151322000054","019011112586793",27.65,16.30,0,333.63,341.75,6.9,4.7,0.027,166124.3,166124.3,13531,0,0,0,L,1151911521,1,122.23,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403865040,3136.00
06/27/2014 06:30,1,0.079,ALERT,213.1,301.50,60.03,1403865004,"040051121000116","019011112586793",28.91,12,0.000,300.80,307.30,2.2,0.0,0.000,1357.3000000117,1357.3000000117,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1403865046,3137.00
06/27/2014 06:30,1,0.012,ACTIVE_NO_POWER,212.8,416.31,60.03,1403865004,"033051125000135","019011112586793",39.07,13,0.000,301.96,441.47,0.4,0.0,0.000,1161.3999999761,1161.9999999999,60,0,0,0,L,2361,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403865053,3138.00
06/27/2014 06:45,1,0.327,ACTIVE_NO_POWER,212.8,394.22,60.03,1403865904,"040051121000097","019011112586793",25.42,15,0.000,290.70,440.64,8.1,0.0,0.000,1382.4000000357,1382.699999988,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403865907,3139.00
06/27/2014 06:45,1,0.396,ACTIVE,212.9,344.00,60.00,1403865904,"040051121000095","019011112586793",23.47,14,0.142,299.05,438.41,9.2,14.5,0.007,1233.199999988,1233.4999999999,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403865908,3140.00
06/27/2014 06:45,1,0.231,ACTIVE_NO_POWER,213.1,399.39,60.00,1403865904,"033051125000132","019011112586793",34.49,14,0.000,320.12,441.15,7.9,0.0,0.000,3077.9,3078.8,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403865909,3141.00
06/27/2014 06:45,1,0.217,ACTIVE,212.7,324.19,60.00,1403865904,"033051125000135","019011112586793",33.91,15,0.146,318.78,441.36,7.3,14.3,0.230,1161.9999999999,1162.7999999522,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403865911,3142.00
06/27/2014 06:45,1,0.380,ACTIVE,213.1,365.24,60.00,1403865904,"040051121000116","019011112586793",24.83,14,0.137,300.64,439.69,9.4,11.3,0.001,1357.3000000117,1357.8000000117,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403865912,3143.00
06/27/2014 06:45,1,0.354,ACTIVE_NO_POWER,213.1,379.85,60.00,1403865904,"040051121000068","019011112586793",23.10,13,0.000,299.68,439.76,8.1,0.0,0.000,1247.9,1248.2,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403865913,3144.00
06/27/2014 06:45,1,0.257,ACTIVE_NO_POWER,212.9,431.48,60.03,1403865904,"033051125000118","019011112586793",38.42,15,0.000,317.76,445.67,9.8,0.0,0.000,2623.6,2624.7,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403865914,3145.00
06/27/2014 06:45,1,0.263,ACTIVE,213.3,324.58,60.00,1403865904,"033051125000150","019011112586793",39.23,15,0.017,315.71,444.96,10.2,8.3,0.238,1534.9000000359,1536.100000024,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403865916,3146.00
06/27/2014 06:45,1,0.312,ACTIVE,213.0,325.73,60.03,1403865904,"040051121000185","019011112586793",24.12,14,0.000,299.85,440.05,7.4,4.1,0.235,4367.1000000357,4367.3000000238,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403865917,3147.00
06/27/2014 06:45,1,0.324,ACTIVE_NO_POWER,212.8,388.35,60.03,1403865904,"040051121000195","019011112586793",22.90,14,0.000,299.62,440.91,7.3,0.0,0.000,1373.800000012,1374.300000012,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403865918,3148.00
06/27/2014 06:45,2,0.389,ACTIVE,213.06,338.14,60.006,1403865904,"274151322000083","019011112586793",27.83,16.30,0,332.73,342.65,10.9,8.6,0.075,168256.8,168256.8,13492,0,0,0,L,1151911521,1,121.78,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403865920,3149.00
06/27/2014 06:45,2,0.410,ACTIVE,213.74,337.84,59.990,1403865904,"274151322000076","019011112586793",27.77,17.30,0,334.24,343.25,11.5,9.2,0.066,173163.0,173163.0,13448,0,0,0,L,1151911521,1,122.01,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403865921,3150.00
06/27/2014 06:45,2,0.248,ACTIVE,213.74,402.16,59.996,1403865904,"274151322000094","019011112586793",37.95,17.00,0,334.24,416.59,9.6,7.3,0.049,111789.6,111789.6,13782,0,0,0,L,1151911521,1,121.55,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403865922,3151.00
06/27/2014 06:45,2,0.414,ACTIVE,213.06,338.44,60.006,1403865904,"274151322000052","019011112586793",27.69,17.30,0,332.73,343.25,11.6,9.3,0.066,168702.0,168702.0,13419,0,0,0,L,1151911521,1,121.55,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403865923,3152.00
06/27/2014 06:45,2,0.389,ACTIVE,213.51,337.84,60.001,1403865904,"274151322000085","019011112586793",28.33,16.30,0,333.63,342.95,11.2,8.9,0.066,167667.2,167667.2,13383,0,0,0,L,1151911521,1,122.46,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403865924,3153.00
06/27/2014 06:45,2,0.404,ACTIVE,213.06,337.84,60.001,1403865904,"274151322000087","019011112586793",27.79,16.70,0,333.03,342.95,11.4,9.1,0.066,160801.5,160801.5,13433,0,0,0,L,1151911521,1,122.01,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403865925,3154.00
06/27/2014 06:45,2,0.379,ACTIVE,213.06,337.84,60.012,1403865904,"274151322000088","019011112586793",27.49,17.00,0,332.73,342.95,10.6,8.3,0.062,162584.6,162584.6,13406,0,0,0,L,1151911521,1,122.23,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403865926,3155.00
06/27/2014 06:45,2,0.395,ACTIVE,213.29,337.24,60.001,1403865904,"274151322000095","019011112586793",27.83,16.30,0,333.03,342.65,11.1,8.8,0.057,171432.1,171432.1,13443,0,0,0,L,1151911521,1,122.23,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403865928,3156.00
06/27/2014 06:45,2,0.229,ACTIVE,213.96,428.31,60.001,1403865904,"274151322000068","019011112586793",40.67,19.00,0,334.84,432.52,9.5,7.2,0.040,109799.1,109799.1,13828,0,0,0,L,1151911521,1,122.46,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403865929,3157.00
06/27/2014 06:45,2,0.398,ACTIVE,213.51,337.84,60.006,1403865904,"274151322000054","019011112586793",27.81,17.50,0,333.03,342.95,11.3,8.9,0.066,166126.0,166126.0,13532,0,0,0,L,1151911521,1,122.01,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403865930,3158.00
06/27/2014 07:00,1,0.434,ACTIVE,213.6,399.47,60.03,1403866806,"040051121000097","019011112586793",25.79,17,0.055,315.38,441.97,11.1,7.4,0.000,1382.699999988,1384.199999988,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403866808,3159.00
06/27/2014 07:00,1,0.527,ACTIVE_NO_POWER,212.9,410.55,60.03,1403866806,"040051121000095","019011112586793",21.94,15,0.000,313.23,437.81,11.5,0.0,0.000,1233.4999999999,1234.699999988,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403866809,3160.00
06/27/2014 07:00,1,0.294,ACTIVE,213.6,395.73,60.03,1403866806,"033051125000132","019011112586793",34.56,15,0.081,315.96,440.49,10.1,9.4,0.000,3078.8,3080.2,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403866811,3161.00
06/27/2014 07:00,1,0.276,ACTIVE,213.4,357.38,60.03,1403866806,"033051125000135","019011112586793",34.13,16,0.144,319.02,441.39,9.3,12.5,0.011,1162.7999999522,1163.9999999999,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403866812,3162.00
06/27/2014 07:00,1,0.457,ACTIVE_NO_POWER,213.3,406.54,60.03,1403866806,"040051121000116","019011112586793",25.72,15,0.000,311.60,440.32,11.7,0.0,0.000,1357.8000000117,1359.3000000117,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403866813,3163.00
06/27/2014 07:00,1,0.460,ACTIVE,213.8,346.46,60.03,1403866806,"040051121000068","019011112586793",22.54,15,0.139,316.30,440.41,10.3,11.8,0.040,1248.2,1249.6,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403866814,3164.00
06/27/2014 07:00,1,0.325,ACTIVE,213.7,407.48,60.03,1403866806,"033051125000118","019011112586793",39.13,15,0.108,316.71,441.01,12.6,14.6,0.000,2624.7,2626.9,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403866816,3165.00
06/27/2014 07:00,1,0.336,ACTIVE,213.5,392.63,60.03,1403866806,"033051125000150","019011112586793",38.90,16,0.143,313.72,442.68,13.0,11.5,0.002,1536.100000024,1538.1999999882,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403866817,3166.00
06/27/2014 07:00,1,0.424,ACTIVE_NO_POWER,213.3,406.05,60.03,1403866806,"040051121000185","019011112586793",23.89,15,0.000,315.34,440.68,10.0,0.0,0.000,4367.3000000238,4368.5000000119,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403866818,3167.00
06/27/2014 07:00,1,0.409,ACTIVE,213.2,387.35,60.03,1403866806,"040051121000195","019011112586793",24.04,15,0.111,317.54,442.14,9.7,14.8,0.000,1374.300000012,1375.5000000001,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403866820,3168.00
06/27/2014 07:00,2,0.465,ACTIVE,213.51,338.74,60.022,1403866806,"274151322000083","019011112586793",28.78,17.30,0,333.03,344.45,13.5,11.1,0.088,168259.2,168259.2,13493,0,0,0,L,1151911521,1,122.01,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403866821,3169.00
06/27/2014 07:00,2,0.488,ACTIVE,214.41,336.64,60.028,1403866806,"274151322000076","019011112586793",29.56,18.00,0,334.54,345.36,14.7,12.2,0.084,173165.6,173165.6,13449,0,0,0,L,1151911521,1,122.46,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403866822,3170.00
06/27/2014 07:00,2,0.312,ACTIVE,213.74,404.27,60.017,1403866806,"274151322000094","019011112586793",38.07,18.30,0,336.34,424.71,12.2,9.8,0.075,111791.8,111791.8,13783,0,0,0,L,1151911521,1,122.01,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403866823,3171.00
06/27/2014 07:00,2,0.512,ACTIVE,213.51,338.44,60.028,1403866806,"274151322000052","019011112586793",27.79,18.30,0,333.03,344.76,14.4,12.0,0.088,168704.7,168704.7,13420,0,0,0,L,1151911521,1,121.78,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403866824,3172.00
06/27/2014 07:00,2,0.484,ACTIVE,213.74,339.34,60.043,1403866806,"274151322000085","019011112586793",28.37,17.00,0,333.63,345.06,13.9,11.5,0.084,167669.8,167669.8,13384,0,0,0,L,1151911521,1,122.68,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403866825,3173.00
06/27/2014 07:00,2,0.508,ACTIVE,213.96,337.84,60.022,1403866806,"274151322000087","019011112586793",27.85,17.50,0,333.33,345.06,14.3,11.9,0.084,160804.1,160804.1,13434,0,0,0,L,1151911521,1,122.46,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403866826,3174.00
06/27/2014 07:00,2,0.457,ACTIVE,213.51,336.64,60.017,1403866806,"274151322000088","019011112586793",28.29,17.80,0,333.03,344.45,13.1,10.7,0.075,162587.0,162587.0,13407,0,0,0,L,1151911521,1,122.68,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403866827,3175.00
06/27/2014 07:00,2,0.482,ACTIVE,213.74,338.74,60.017,1403866806,"274151322000095","019011112586793",28.80,17.30,0,333.03,344.45,14.1,11.7,0.088,171434.6,171434.6,13444,0,0,0,L,1151911521,1,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403866828,3176.00
06/27/2014 07:00,2,0.312,ACTIVE,214.64,418.09,60.017,1403866806,"274151322000068","019011112586793",39.66,20.70,0,336.34,438.83,12.5,10.1,0.057,109801.2,109801.2,13829,0,0,0,L,1151911521,1,122.68,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403866829,3177.00
06/27/2014 07:00,2,0.486,ACTIVE,213.51,338.44,60.017,1403866806,"274151322000054","019011112586793",28.11,18.30,0,332.73,344.45,13.9,11.5,0.084,166128.5,166128.5,13533,0,0,0,L,1151911521,1,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403866830,3178.00
06/27/2014 07:15,1,0.574,ALERT,213.8,351.12,60.00,1403867704,"040051121000097","019011112586793",26.16,17,0.136,315.29,440.65,14.9,10.7,0.059,1384.199999988,1386.4999999999,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1403867707,3179.00
06/27/2014 07:15,1,0.679,ACTIVE,213.5,353.96,60.03,1403867704,"040051121000095","019011112586793",22.70,17,0.148,312.14,437.11,15.3,15.3,0.035,1234.699999988,1236.699999988,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403867708,3180.00
06/27/2014 07:15,1,0.396,ACTIVE,214.1,337.38,60.00,1403867704,"033051125000132","019011112586793",34.79,15,0.107,317.40,440.44,13.7,12.1,0.171,3080.2,3082.5,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403867709,3181.00
06/27/2014 07:15,1,0.358,ACTIVE,213.7,409.07,60.03,1403867704,"033051125000135","019011112586793",34.84,17,0.061,319.44,441.43,12.4,11.1,0.000,1163.9999999999,1165.9999999999,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403867711,3182.00
06/27/2014 07:15,1,0.601,ACTIVE,213.5,405.11,60.00,1403867704,"040051121000116","019011112586793",25.68,15,0.129,312.31,438.80,15.3,15.2,0.066,1359.3000000117,1361.4000000355,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403867712,3183.00
06/27/2014 07:15,1,0.614,ACTIVE,214.0,419.88,60.03,1403867704,"040051121000068","019011112586793",23.53,15,0.119,316.45,439.44,14.4,15.0,0.000,1249.6,1251.6,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403867713,3184.00
06/27/2014 07:15,1,0.436,ACTIVE,213.9,391.93,60.03,1403867704,"033051125000118","019011112586793",39.60,16,0.137,315.68,443.37,17.2,11.8,0.010,2626.9,2629.8,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403867714,3185.00
06/27/2014 07:15,1,0.451,ACTIVE,214.1,404.74,60.00,1403867704,"033051125000150","019011112586793",39.31,17,0.134,312.52,441.35,17.6,14.5,0.073,1538.1999999882,1541.1999999882,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403867716,3186.00
06/27/2014 07:15,1,0.531,ACTIVE,213.8,344.36,60.00,1403867704,"040051121000185","019011112586793",24.67,17,0.133,315.25,439.65,13.0,11.9,0.062,4368.5000000119,4370.3999999881,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403867717,3187.00
06/27/2014 07:15,1,0.538,ACTIVE,213.8,409.88,60.03,1403867704,"040051121000195","019011112586793",24.28,16,0.105,318.52,440.59,13.0,8.6,0.000,1375.5000000001,1377.6000000239,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403867718,3188.00
06/27/2014 07:15,2,0.600,ACTIVE,214.64,341.75,60.006,1403867704,"274151322000083","019011112586793",28.92,18.00,0,333.03,348.96,17.6,15.1,0.115,168262.4,168262.4,13494,0,0,0,L,1151911521,1,122.46,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403867719,3189.00
06/27/2014 07:15,2,0.676,ACTIVE,215.32,341.45,60.033,1403867704,"274151322000076","019011112586793",29.42,19.00,0,333.33,352.57,20.1,17.5,0.128,173169.2,173169.2,13450,0,0,0,L,1151911521,1,122.68,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403867720,3190.00
06/27/2014 07:15,2,0.408,ACTIVE,215.09,416.29,60.001,1403867704,"274151322000094","019011112586793",39.10,19.50,0,334.24,433.72,16.2,13.7,0.102,111794.5,111794.5,13784,0,0,0,L,1151911521,1,122.23,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403867721,3191.00
06/27/2014 07:15,2,0.662,ACTIVE,214.64,344.76,60.006,1403867704,"274151322000052","019011112586793",28.88,19.00,0,332.13,350.77,19.4,16.8,0.124,168708.1,168708.1,13421,0,0,0,L,1151911521,1,122.23,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403867722,3192.00
06/27/2014 07:15,2,0.627,ACTIVE,214.87,342.95,60.006,1403867704,"274151322000085","019011112586793",29.08,18.00,0,333.93,349.26,18.5,15.9,0.115,167673.1,167673.1,13385,0,0,0,L,1151911521,1,122.91,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403867723,3193.00
06/27/2014 07:15,2,0.676,ACTIVE,214.87,342.95,60.006,1403867704,"274151322000087","019011112586793",29.24,18.30,0,332.43,350.17,20.0,17.4,0.124,160807.6,160807.6,13435,0,0,0,L,1151911521,1,122.68,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403867724,3194.00
06/27/2014 07:15,2,0.621,ACTIVE,214.64,341.75,60.006,1403867704,"274151322000088","019011112586793",28.37,18.70,0,333.03,349.26,17.9,15.3,0.106,162590.1,162590.1,13408,0,0,0,L,1151911521,1,123.14,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403867726,3195.00
06/27/2014 07:15,2,0.641,ACTIVE,214.64,343.55,60.006,1403867704,"274151322000095","019011112586793",29.00,17.80,0,333.33,349.56,18.8,16.2,0.119,171438.0,171438.0,13445,0,0,0,L,1151911521,1,122.91,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403867727,3196.00
06/27/2014 07:15,2,0.430,ACTIVE,215.54,409.68,60.012,1403867704,"274151322000068","019011112586793",38.65,22.00,0,335.14,431.62,16.8,14.3,0.097,109804.2,109804.2,13830,0,0,0,L,1151911521,1,122.91,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403867728,3197.00
06/27/2014 07:15,2,0.633,ACTIVE,214.87,340.55,59.990,1403867704,"274151322000054","019011112586793",28.78,19.30,0,332.43,350.17,18.5,15.9,0.119,166131.8,166131.8,13534,0,0,0,L,1151911521,1,122.68,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403867729,3198.00
06/27/2014 07:30,1,0.817,ACTIVE,214.0,379.23,60.03,1403868605,"040051121000097","019011112586793",26.45,18,0.160,314.15,441.05,21.5,17.2,0.045,1386.4999999999,1389.9999999999,16,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403868607,3199.00
06/27/2014 07:30,1,0.931,ACTIVE,213.2,379.67,60.00,1403868605,"040051121000095","019011112586793",23.07,18,0.167,313.16,437.66,21.3,13.4,0.142,1236.699999988,1239.8000000118,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403868609,3200.00
06/27/2014 07:30,1,0.560,ACTIVE,213.3,346.59,60.00,1403868605,"033051125000132","019011112586793",35.46,17,0.156,316.95,440.95,19.7,21.3,0.145,3082.5,3085.7,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403868610,3201.00
06/27/2014 07:30,1,0.468,ACTIVE,213.6,388.19,60.00,1403868605,"033051125000135","019011112586793",36.85,18,0.134,316.94,441.87,17.1,10.9,0.010,1165.9999999999,1168.699999988,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403868611,3202.00
06/27/2014 07:30,1,0.843,ACTIVE,213.2,341.23,60.00,1403868605,"040051121000116","019011112586793",25.90,17,0.160,311.77,439.36,21.7,19.1,0.181,1361.4000000355,1364.8000000117,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403868612,3203.00
06/27/2014 07:30,1,0.886,ACTIVE,213.7,382.32,60.03,1403868605,"040051121000068","019011112586793",23.61,17,0.160,315.66,439.91,20.8,15.6,0.030,1251.6,1254.9,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403868614,3204.00
06/27/2014 07:30,1,0.629,ACTIVE,213.4,355.52,60.03,1403868605,"033051125000118","019011112586793",39.62,17,0.210,316.12,444.61,24.7,28.8,0.129,2629.8,2634,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403868615,3205.00
06/27/2014 07:30,1,0.640,ACTIVE,213.1,371.49,60.00,1403868605,"033051125000150","019011112586793",39.55,18,0.161,314.38,442.59,25.2,16.6,0.222,1541.1999999882,1545.5000000001,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403868616,3206.00
06/27/2014 07:30,1,0.660,ACTIVE,213.6,395.31,60.00,1403868605,"040051121000185","019011112586793",26.23,17,0.153,315.80,440.06,17.2,16.7,0.006,4370.3999999881,4373.1000000358,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403868618,3207.00
06/27/2014 07:30,1,0.710,ACTIVE,213.9,380.70,60.00,1403868605,"040051121000195","019011112586793",25.87,17,0.151,318.43,440.95,18.3,14.4,0.187,1377.6000000239,1380.6000000239,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403868619,3208.00
06/27/2014 07:30,2,0.844,ACTIVE,214.19,345.96,60.001,1403868605,"274151322000083","019011112586793",29.00,19.00,0,331.53,351.07,24.8,22.0,0.168,168267.0,168267.0,13495,0,0,0,L,1151911521,1,122.23,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403868620,3209.00
06/27/2014 07:30,2,0.961,ACTIVE,215.09,344.76,59.996,1403868605,"274151322000076","019011112586793",29.82,20.00,0,332.13,353.47,29.0,26.1,0.194,173174.6,173174.6,13451,0,0,0,L,1151911521,1,122.46,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403868621,3210.00
06/27/2014 07:30,2,0.584,ACTIVE,214.64,416.59,60.022,1403868605,"274151322000094","019011112586793",39.16,21.00,0,334.54,433.72,23.1,20.4,0.155,111798.7,111798.7,13785,0,0,0,L,1151911521,1,122.23,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403868622,3211.00
06/27/2014 07:30,2,0.932,ACTIVE,214.41,345.36,59.996,1403868605,"274151322000052","019011112586793",29.04,20.00,0,330.33,352.57,27.4,24.5,0.181,168713.2,168713.2,13422,0,0,0,L,1151911521,1,122.01,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403868623,3212.00
06/27/2014 07:30,2,0.898,ACTIVE,214.64,343.25,60.012,1403868605,"274151322000085","019011112586793",28.84,19.00,0,331.23,351.97,26.3,23.4,0.168,167677.9,167677.9,13386,0,0,0,L,1151911521,1,122.91,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403868624,3213.00
06/27/2014 07:30,2,0.938,ACTIVE,214.41,341.45,60.001,1403868605,"274151322000087","019011112586793",29.76,19.50,0,330.93,353.17,28.2,25.3,0.186,160812.9,160812.9,13436,0,0,0,L,1151911521,1,122.46,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403868626,3214.00
06/27/2014 07:30,2,0.879,ACTIVE,214.19,340.85,60.006,1403868605,"274151322000088","019011112586793",28.88,19.80,0,330.63,351.67,25.7,22.9,0.164,162594.8,162594.8,13409,0,0,0,L,1151911521,1,122.91,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403868627,3215.00
06/27/2014 07:30,2,0.891,ACTIVE,214.19,340.85,60.006,1403868605,"274151322000095","019011112586793",29.88,19.00,0,331.83,351.67,27.0,24.1,0.168,171442.9,171442.9,13446,0,0,0,L,1151911521,1,122.68,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403868628,3216.00
06/27/2014 07:30,2,0.613,ACTIVE,215.32,406.37,60.012,1403868605,"274151322000068","019011112586793",38.21,23.30,0,336.64,436.73,23.8,21.0,0.150,109808.5,109808.5,13831,0,0,0,L,1151911521,1,122.91,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403868629,3217.00
06/27/2014 07:30,2,0.885,ACTIVE,214.19,341.15,60.022,1403868605,"274151322000054","019011112586793",29.38,20.30,0,329.43,351.67,26.3,23.4,0.172,166136.7,166136.7,13535,0,0,0,L,1151911521,1,122.46,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403868630,3218.00
06/27/2014 07:45,1,0.970,ACTIVE,213.1,350.73,60.00,1403869504,"040051121000097","019011112586793",26.40,19,0.212,314.04,441.29,25.5,24.8,0.143,1389.9999999999,1394.9999999999,18,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403869506,3219.00
