ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/27/2014 07:45,1,1.096,ACTIVE,212.6,352.70,60.00,1403869504,"040051121000095","019011112586793",23.19,18,0.205,313.19,438.54,25.3,30.1,0.093,1239.8000000118,1244.4999999999,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403869507,3220.00
06/27/2014 07:45,1,0.670,ACTIVE,213.8,359.21,60.00,1403869504,"033051125000132","019011112586793",35.14,18,0.199,315.60,441.27,23.4,26.5,0.092,3085.7,3090.4,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403869509,3221.00
06/27/2014 07:45,1,0.564,ACTIVE,213.4,350.68,60.00,1403869504,"033051125000135","019011112586793",36.75,19,0.161,316.70,442.39,20.6,22.5,0.156,1168.699999988,1172.699999988,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403869510,3222.00
06/27/2014 07:45,1,0.971,ACTIVE,213.1,398.24,60.03,1403869504,"040051121000116","019011112586793",26.32,17,0.162,312.09,440.15,25.4,25.7,0.021,1364.8000000117,1369.7000000475,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403869511,3223.00
06/27/2014 07:45,1,1.047,ACTIVE,213.6,362.23,60.00,1403869504,"040051121000068","019011112586793",23.69,18,0.204,316.03,440.53,24.7,30.6,0.090,1254.9,1259.8,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403869513,3224.00
06/27/2014 07:45,1,0.738,ACTIVE,213.7,407.01,60.00,1403869504,"033051125000118","019011112586793",39.81,18,0.225,313.98,443.98,29.2,25.6,0.045,2634,2640.2,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403869514,3225.00
06/27/2014 07:45,1,0.748,ACTIVE,213.9,344.60,60.00,1403869504,"033051125000150","019011112586793",39.75,19,0.270,313.94,444.37,29.5,24.2,0.292,1545.5000000001,1551.800000012,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403869515,3226.00
06/27/2014 07:45,1,0.636,ACTIVE,213.5,350.76,60.00,1403869504,"040051121000185","019011112586793",27.15,18,0.163,314.49,440.30,17.1,13.3,0.087,4373.1000000358,4376.3999999881,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403869516,3227.00
06/27/2014 07:45,1,0.821,ACTIVE,213.0,433.85,60.00,1403869504,"040051121000195","019011112586793",26.17,18,0.163,318.22,441.68,21.4,14.8,0.003,1380.6000000239,1384.800000012,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403869518,3228.00
06/27/2014 07:45,2,0.986,ACTIVE,214.19,345.66,59.980,1403869504,"274151322000083","019011112586793",29.20,20.00,0,331.83,354.67,29.2,26.3,0.194,168273.2,168273.2,13496,0,0,0,L,1151911521,1,122.01,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403869519,3229.00
06/27/2014 07:45,2,1.143,ACTIVE,214.87,346.86,59.985,1403869504,"274151322000076","019011112586793",29.96,21.30,0,335.14,359.18,34.7,31.5,0.225,173182.1,173182.1,13452,0,0,0,L,1151911521,1,122.68,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403869520,3230.00
06/27/2014 07:45,2,0.699,ACTIVE,214.41,420.80,59.985,1403869504,"274151322000094","019011112586793",39.26,22.00,0,333.93,443.04,27.6,24.7,0.186,111804.6,111804.6,13786,0,0,0,L,1151911521,1,122.23,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403869521,3231.00
06/27/2014 07:45,2,1.098,ACTIVE,214.41,346.86,59.996,1403869504,"274151322000052","019011112586793",29.28,21.30,0,332.73,359.18,32.5,29.5,0.217,168720.2,168720.2,13423,0,0,0,L,1151911521,1,122.01,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403869522,3232.00
06/27/2014 07:45,2,1.059,ACTIVE,214.41,343.25,60.012,1403869504,"274151322000085","019011112586793",29.02,20.00,0,334.84,355.58,31.1,28.1,0.199,167684.6,167684.6,13387,0,0,0,L,1151911521,1,122.91,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403869523,3233.00
06/27/2014 07:45,2,1.043,ACTIVE,214.19,348.06,59.980,1403869504,"274151322000087","019011112586793",29.50,21.00,0,333.33,356.18,31.2,28.2,0.208,160819.8,160819.8,13437,0,0,0,L,1151911521,1,122.68,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403869523,3234.00
06/27/2014 07:45,2,1.053,ACTIVE,213.96,348.36,59.964,1403869504,"274151322000088","019011112586793",28.75,21.00,0,333.63,355.58,30.6,27.7,0.199,162601.4,162601.4,13410,0,0,0,L,1151911521,1,122.68,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403869524,3235.00
06/27/2014 07:45,2,1.064,ACTIVE,214.41,346.86,59.985,1403869504,"274151322000095","019011112586793",29.82,20.00,0,334.54,355.88,32.2,29.1,0.212,171449.8,171449.8,13447,0,0,0,L,1151911521,1,122.68,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403869526,3236.00
06/27/2014 07:45,2,0.711,ACTIVE,215.09,415.99,59.985,1403869504,"274151322000068","019011112586793",38.96,24.50,0,333.03,444.85,28.0,25.1,0.177,109814.5,109814.5,13832,0,0,0,L,1151911521,1,122.91,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403869527,3237.00
06/27/2014 07:45,2,1.049,ACTIVE,213.96,348.36,59.980,1403869504,"274151322000054","019011112586793",29.32,21.50,0,334.24,355.88,31.2,28.2,0.208,166143.4,166143.4,13536,0,0,0,L,1151911521,1,122.46,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403869528,3238.00
06/27/2014 08:00,1,1.191,ACTIVE,213.4,362.99,60.03,1403870404,"040051121000097","019011112586793",26.72,20,0.207,314.74,443.01,31.6,22.0,0.186,1394.9999999999,1400.9999999999,20,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403870406,3239.00
06/27/2014 08:00,1,1.304,ACTIVE,212.8,357.14,60.03,1403870404,"040051121000095","019011112586793",23.64,19,0.240,311.82,436.76,30.6,34.1,0.169,1244.4999999999,1249.9000000357,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403870407,3240.00
06/27/2014 08:00,1,0.822,ACTIVE,213.5,431.70,60.03,1403870404,"033051125000132","019011112586793",35.17,19,0.181,315.01,441.15,28.7,26.3,0.018,3090.4,3095.8,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403870409,3241.00
06/27/2014 08:00,1,0.752,ACTIVE,212.8,357.73,60.03,1403870404,"033051125000135","019011112586793",36.01,20,0.244,316.69,442.44,26.9,32.7,0.157,1172.699999988,1177.699999988,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403870410,3242.00
06/27/2014 08:00,1,1.219,ACTIVE,212.8,362.16,60.03,1403870404,"040051121000116","019011112586793",26.30,18,0.207,313.67,441.80,31.9,22.4,0.216,1369.7000000475,1375.4999999998,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403870411,3243.00
06/27/2014 08:00,1,1.276,ACTIVE,213.1,365.27,60.03,1403870404,"040051121000068","019011112586793",24.10,19,0.222,316.83,442.01,30.6,19.2,0.154,1259.8,1265.5,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403870413,3244.00
06/27/2014 08:00,1,0.926,ACTIVE,212.9,337.86,60.03,1403870404,"033051125000118","019011112586793",39.66,19,0.231,313.61,444.24,36.5,37.4,0.282,2640.2,2647.5,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403870414,3245.00
06/27/2014 08:00,1,0.935,ACTIVE,213.1,323.15,60.03,1403870404,"033051125000150","019011112586793",39.71,19,0.242,313.92,444.74,36.9,38.4,0.285,1551.800000012,1559.0000000001,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403870415,3246.00
06/27/2014 08:00,1,0.889,ACTIVE,213.1,345.06,60.03,1403870404,"040051121000185","019011112586793",27.30,19,0.206,313.64,440.96,24.1,26.7,0.148,4376.3999999881,4380.2,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403870416,3247.00
06/27/2014 08:00,1,1.095,ACTIVE,212.9,403.98,60.03,1403870404,"040051121000195","019011112586793",26.28,19,0.244,317.69,441.64,28.6,24.3,0.043,1384.800000012,1390.1000000239,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403870418,3248.00
06/27/2014 08:00,2,1.213,ACTIVE,213.29,350.17,60.033,1403870404,"274151322000083","019011112586793",29.48,21.30,0,330.33,356.18,36.2,33.0,0.261,168280.5,168280.5,13497,0,0,0,L,1151911521,1,121.78,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403870419,3249.00
06/27/2014 08:00,2,1.396,ACTIVE,213.96,347.16,60.033,1403870404,"274151322000076","019011112586793",29.88,22.50,0,333.33,360.08,42.2,38.9,0.283,173190.7,173190.7,13453,0,0,0,L,1151911521,1,122.01,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403870420,3250.00
06/27/2014 08:00,2,0.848,ACTIVE,213.51,421.70,60.028,1403870404,"274151322000094","019011112586793",39.50,23.00,0,333.33,445.45,34.0,30.9,0.234,111811.4,111811.4,13787,0,0,0,L,1151911521,1,121.78,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403870420,3251.00
06/27/2014 08:00,2,1.334,ACTIVE,213.29,342.35,60.033,1403870404,"274151322000052","019011112586793",29.18,22.30,0,330.33,357.98,39.4,36.1,0.265,168728.3,168728.3,13424,0,0,0,L,1151911521,1,121.55,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403870421,3252.00
06/27/2014 08:00,2,1.287,ACTIVE,213.51,342.95,60.038,1403870404,"274151322000085","019011112586793",29.28,21.30,0,333.03,357.68,38.2,35.0,0.252,167692.3,167692.3,13388,0,0,0,L,1151911521,1,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403870422,3253.00
06/27/2014 08:00,2,1.250,ACTIVE,213.74,348.36,60.033,1403870404,"274151322000087","019011112586793",29.14,22.30,0,332.13,357.68,36.9,33.7,0.239,160827.4,160827.4,13438,0,0,0,L,1151911521,1,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403870423,3254.00
06/27/2014 08:00,2,1.277,ACTIVE,213.29,349.26,60.028,1403870404,"274151322000088","019011112586793",29.04,22.00,0,331.23,357.38,37.6,34.3,0.252,162609.0,162609.0,13411,0,0,0,L,1151911521,1,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403870424,3255.00
06/27/2014 08:00,2,1.318,ACTIVE,213.51,348.36,60.033,1403870404,"274151322000095","019011112586793",29.82,21.30,0,330.93,360.38,39.8,36.5,0.265,171457.9,171457.9,13448,0,0,0,L,1151911521,1,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403870426,3256.00
06/27/2014 08:00,2,0.867,ACTIVE,214.19,422.00,60.022,1403870404,"274151322000068","019011112586793",39.22,25.50,0,333.33,445.45,34.4,31.3,0.217,109821.4,109821.4,13833,0,0,0,L,1151911521,1,122.46,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403870427,3257.00
06/27/2014 08:00,2,1.285,ACTIVE,213.51,346.86,60.033,1403870404,"274151322000054","019011112586793",29.34,22.50,0,330.03,357.68,38.2,35.0,0.261,166151.1,166151.1,13537,0,0,0,L,1151911521,1,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403870428,3258.00
06/27/2014 08:15,1,1.422,ACTIVE,214.3,364.09,60.03,1403871304,"040051121000097","019011112586793",26.63,20,0.217,314.60,443.41,37.7,37.3,0.250,1400.9999999999,1409.1000000237,22,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403871306,3259.00
06/27/2014 08:15,1,1.507,ACTIVE,213.6,375.03,60.07,1403871304,"040051121000095","019011112586793",23.75,20,0.197,310.36,440.56,35.6,33.1,0.089,1249.9000000357,1257.3000000119,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403871307,3260.00
06/27/2014 08:15,1,0.947,ACTIVE,213.8,384.37,60.07,1403871304,"033051125000132","019011112586793",35.41,20,0.205,314.77,443.52,33.3,30.7,0.073,3095.8,3103.1,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403871309,3261.00
06/27/2014 08:15,1,0.903,ACTIVE,214.1,374.87,60.03,1403871304,"033051125000135","019011112586793",35.48,21,0.194,316.82,444.68,31.9,28.3,0.086,1177.699999988,1184.5999999642,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403871310,3262.00
06/27/2014 08:15,1,1.419,ACTIVE,213.6,325.15,60.07,1403871304,"040051121000116","019011112586793",26.37,18,0.230,310.65,442.37,37.2,29.1,0.285,1375.4999999998,1383.4000000356,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403871311,3263.00
06/27/2014 08:15,1,1.473,ACTIVE,214.1,332.27,60.07,1403871304,"040051121000068","019011112586793",23.83,20,0.214,316.09,442.59,34.9,35.2,0.267,1265.5,1273,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403871313,3264.00
06/27/2014 08:15,1,1.056,ACTIVE,213.8,352.86,60.07,1403871304,"033051125000118","019011112586793",39.82,20,0.270,313.10,441.20,41.8,32.9,0.294,2647.5,2657,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403871314,3265.00
06/27/2014 08:15,1,1.056,ACTIVE,213.5,330.86,60.07,1403871304,"033051125000150","019011112586793",39.89,20,0.276,313.51,441.82,41.9,43.7,0.332,1559.0000000001,1568.5000000001,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403871315,3266.00
06/27/2014 08:15,1,1.129,ACTIVE,213.9,368.39,60.03,1403871304,"040051121000185","019011112586793",26.85,20,0.259,313.78,443.31,30.1,34.2,0.148,4380.2,4386.3000000238,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403871316,3267.00
06/27/2014 08:15,1,1.296,ACTIVE,213.8,339.57,60.07,1403871304,"040051121000195","019011112586793",26.16,20,0.196,317.03,443.27,33.7,34.4,0.239,1390.1000000239,1397.4000000358,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403871318,3268.00
06/27/2014 08:15,2,1.465,ACTIVE,215.32,347.16,60.038,1403871304,"274151322000083","019011112586793",29.24,22.30,0,333.33,366.70,43.4,39.9,0.292,168290.1,168290.1,13498,0,0,0,L,1151911521,1,122.46,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403871319,3269.00
06/27/2014 08:15,2,1.635,ACTIVE,216.22,347.16,60.038,1403871304,"274151322000076","019011112586793",30.04,23.80,0,333.93,373.31,49.7,46.0,0.349,173201.9,173201.9,13454,0,0,0,L,1151911521,1,123.14,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403871320,3270.00
06/27/2014 08:15,2,1.006,ACTIVE,215.54,425.61,60.022,1403871304,"274151322000094","019011112586793",39.42,24.30,0,332.73,443.94,40.3,36.9,0.270,111820.3,111820.3,13788,0,0,0,L,1151911521,1,122.46,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403871320,3271.00
06/27/2014 08:15,2,1.557,ACTIVE,215.09,352.87,60.038,1403871304,"274151322000052","019011112586793",29.44,23.50,0,333.03,369.10,46.4,42.9,0.309,168738.7,168738.7,13425,0,0,0,L,1151911521,1,122.46,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403871321,3272.00
06/27/2014 08:15,2,1.518,ACTIVE,215.54,345.36,60.043,1403871304,"274151322000085","019011112586793",29.42,22.50,0,333.93,369.70,45.2,41.7,0.296,167702.5,167702.5,13389,0,0,0,L,1151911521,1,123.36,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403871322,3273.00
06/27/2014 08:15,2,1.488,ACTIVE,215.32,350.47,60.038,1403871304,"274151322000087","019011112586793",28.86,23.80,0,333.33,368.50,43.5,40.1,0.283,160837.1,160837.1,13439,0,0,0,L,1151911521,1,122.91,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403871323,3274.00
06/27/2014 08:15,2,1.518,ACTIVE,215.32,345.96,60.022,1403871304,"274151322000088","019011112586793",28.98,23.30,0,333.33,368.50,44.5,41.0,0.301,162618.9,162618.9,13412,0,0,0,L,1151911521,1,123.36,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403871324,3275.00
06/27/2014 08:15,2,1.592,ACTIVE,215.32,356.18,60.033,1403871304,"274151322000095","019011112586793",29.46,22.30,0,333.33,372.11,47.5,43.9,0.314,171468.5,171468.5,13449,0,0,0,L,1151911521,1,122.91,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403871325,3276.00
06/27/2014 08:15,2,0.996,ACTIVE,215.77,427.71,60.038,1403871304,"274151322000068","019011112586793",40.02,26.80,0,333.03,444.85,40.0,36.7,0.256,109830.4,109830.4,13834,0,0,0,L,1151911521,1,123.36,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403871327,3277.00
06/27/2014 08:15,2,1.520,ACTIVE,215.09,350.47,60.038,1403871304,"274151322000054","019011112586793",29.40,23.80,0,332.43,370.30,45.2,41.8,0.292,166161.2,166161.2,13538,0,0,0,L,1151911521,1,123.14,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403871328,3278.00
06/27/2014 08:30,1,2.346,ACTIVE,213.7,349.69,60.00,1403872204,"040051121000097","019011112586793",26.68,22,0.363,297.34,448.21,62.3,47.2,0.406,1409.1000000237,1418.9999999999,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403872207,3279.00
06/27/2014 08:30,1,2.382,ACTIVE,213.9,398.15,60.00,1403872204,"040051121000095","019011112586793",24.48,22,0.271,296.48,445.98,58.0,44.0,0.197,1257.3000000119,1266.3000000119,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403872208,3280.00
06/27/2014 08:30,1,1.536,ACTIVE,214.5,397.00,60.00,1403872204,"033051125000132","019011112586793",35.93,21,0.268,301.98,448.79,54.9,42.6,0.256,3103.1,3111.8,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403872210,3281.00
06/27/2014 08:30,1,1.504,ACTIVE,214.2,400.03,60.03,1403872204,"033051125000135","019011112586793",35.44,22,0.285,304.69,449.32,53.0,57.4,0.271,1184.5999999642,1193.2999999523,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403872211,3282.00
06/27/2014 08:30,1,2.294,ACTIVE,213.9,390.74,60.00,1403872204,"040051121000116","019011112586793",26.79,19,0.360,296.65,447.62,61.1,53.3,0.157,1383.4000000356,1393.3000000118,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403872212,3283.00
06/27/2014 08:30,1,2.412,ACTIVE,214.7,317.26,60.03,1403872204,"040051121000068","019011112586793",24.22,20,0.348,301.61,447.21,58.1,54.8,0.364,1273,1282.4,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403872213,3284.00
06/27/2014 08:30,1,1.810,ACTIVE,213.8,312.43,60.00,1403872204,"033051125000118","019011112586793",30.48,21,0.333,301.22,449.46,54.9,65.0,0.339,2657,2668,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403872215,3285.00
06/27/2014 08:30,1,1.724,ACTIVE,214.1,323.77,60.03,1403872204,"033051125000150","019011112586793",40.13,22,0.304,300.36,453.53,68.8,65.2,0.334,1568.5000000001,1580.0000000001,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403872216,3286.00
06/27/2014 08:30,1,1.797,ACTIVE,214.3,353.64,60.00,1403872204,"040051121000185","019011112586793",27.59,22,0.310,317.74,444.09,49.3,52.0,0.378,4386.3000000238,4394.399999988,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403872218,3287.00
06/27/2014 08:30,1,2.204,ACTIVE,214.0,338.15,60.03,1403872204,"040051121000195","019011112586793",24.83,21,0.324,301.60,447.65,54.4,42.1,0.375,1397.4000000358,1406.6999999881,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403872219,3288.00
06/27/2014 08:30,2,2.373,ACTIVE,215.77,356.48,59.996,1403872204,"274151322000083","019011112586793",29.60,23.80,0,333.63,377.82,71.2,66.7,0.495,168301.9,168301.9,13499,0,0,0,L,1151911521,1,122.91,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403872220,3289.00
06/27/2014 08:30,2,2.678,ACTIVE,216.45,345.36,60.012,1403872204,"274151322000076","019011112586793",30.16,26.30,0,333.93,381.73,81.8,77.0,0.305,173215.5,173215.5,13455,0,0,0,L,1151911521,1,123.36,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403872221,3290.00
06/27/2014 08:30,2,1.645,ACTIVE,216.00,427.41,60.006,1403872204,"274151322000094","019011112586793",40.00,25.50,0,336.64,459.57,65.8,61.6,0.446,111831.2,111831.2,13789,0,0,0,L,1151911521,1,122.91,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403872222,3291.00
06/27/2014 08:30,2,2.539,ACTIVE,216.45,355.28,60.001,1403872204,"274151322000052","019011112586793",29.40,25.00,0,333.93,380.22,75.6,71.1,0.504,168751.2,168751.2,13426,0,0,0,L,1151911521,1,122.91,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403872223,3292.00
06/27/2014 08:30,2,2.498,ACTIVE,216.22,357.38,60.006,1403872204,"274151322000085","019011112586793",29.42,23.80,0,334.24,379.62,74.4,69.9,0.495,167714.7,167714.7,13390,0,0,0,L,1151911521,1,123.81,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403872224,3293.00
06/27/2014 08:30,2,2.434,ACTIVE,216.22,365.19,59.985,1403872204,"274151322000087","019011112586793",28.90,25.80,0,334.24,377.82,71.2,66.8,0.464,160848.9,160848.9,13440,0,0,0,L,1151911521,1,123.59,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403872225,3294.00
06/27/2014 08:30,2,2.486,ACTIVE,216.22,351.37,60.006,1403872204,"274151322000088","019011112586793",29.24,24.80,0,333.33,379.02,73.7,69.2,0.495,162631.0,162631.0,13413,0,0,0,L,1151911521,1,123.59,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403872226,3295.00
06/27/2014 08:30,2,2.588,ACTIVE,216.45,361.29,60.006,1403872204,"274151322000095","019011112586793",29.96,23.80,0,333.63,380.82,78.4,73.8,0.521,171481.4,171481.4,13450,0,0,0,L,1151911521,1,123.81,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403872227,3296.00
06/27/2014 08:30,2,1.646,ACTIVE,217.35,425.61,60.006,1403872204,"274151322000068","019011112586793",39.82,28.30,0,337.84,467.69,66.0,61.7,0.433,109841.3,109841.3,13835,0,0,0,L,1151911521,1,123.81,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403872229,3297.00
06/27/2014 08:30,2,2.508,ACTIVE,216.45,357.08,59.996,1403872204,"274151322000054","019011112586793",29.28,25.30,0,333.63,379.62,74.3,69.8,0.495,166173.5,166173.5,13539,0,0,0,L,1151911521,1,123.59,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403872229,3298.00
06/27/2014 08:45,1,2.871,ACTIVE,213.9,331.41,60.00,1403873104,"040051121000097","019011112586793",20.89,23,0.356,297.69,451.37,59.7,50.1,0.387,1418.9999999999,1431.9000000357,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403873106,3299.00
06/27/2014 08:45,1,3.005,ACTIVE,213.4,379.20,60.03,1403873104,"040051121000095","019011112586793",18.89,23,0.340,295.74,446.82,56.5,52.3,0.149,1266.3000000119,1278.4000000357,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403873108,3300.00
06/27/2014 08:45,1,1.812,ACTIVE,213.8,317.12,60.00,1403873104,"033051125000132","019011112586793",34.84,22,0.392,297.69,448.29,62.8,71.6,0.395,3111.8,3123.9,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403873109,3301.00
06/27/2014 08:45,1,1.849,ACTIVE,213.8,323.27,60.03,1403873104,"033051125000135","019011112586793",29.47,24,0.345,301.89,449.56,54.2,52.0,0.369,1193.2999999523,1204.7999999523,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403873110,3302.00
06/27/2014 08:45,1,2.862,ACTIVE,213.4,378.99,60.03,1403873104,"040051121000116","019011112586793",21.37,20,0.352,296.89,449.48,60.8,69.7,0.183,1393.3000000118,1405.7000000476,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403873112,3303.00
06/27/2014 08:45,1,2.984,ACTIVE,213.8,337.68,60.00,1403873104,"040051121000068","019011112586793",18.43,22,0.312,301.62,448.08,54.7,41.1,0.373,1282.4,1294.8,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403873113,3304.00
06/27/2014 08:45,1,2.129,ACTIVE,213.3,381.03,60.03,1403873104,"033051125000118","019011112586793",27.02,23,0.323,296.93,449.36,57.2,64.5,0.158,2668,2680.5,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403873114,3305.00
06/27/2014 08:45,1,2.134,ACTIVE,214.3,350.66,60.00,1403873104,"033051125000150","019011112586793",26.87,23,0.278,298.85,453.37,57.0,43.3,0.372,1580.0000000001,1593.4000000359,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403873115,3306.00
06/27/2014 08:45,1,2.276,ACTIVE,213.9,400.68,60.03,1403873104,"040051121000185","019011112586793",24.32,23,0.267,299.92,448.67,55.0,41.6,0.278,4394.399999988,4405.5000000118,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403873117,3307.00
06/27/2014 08:45,1,2.696,ACTIVE,213.3,337.33,60.03,1403873104,"040051121000195","019011112586793",20.62,22,0.327,300.20,448.02,55.3,52.5,0.356,1406.6999999881,1418.6999999881,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403873118,3308.00
06/27/2014 08:45,2,2.738,ACTIVE,215.09,349.26,60.001,1403873104,"274151322000083","019011112586793",29.52,26.00,0,332.13,400.66,81.8,77.0,0.327,168317.8,168317.8,13500,0,0,0,L,1151911521,1,122.46,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403873119,3309.00
06/27/2014 08:45,2,3.074,ACTIVE,216.00,354.97,59.990,1403873104,"274151322000076","019011112586793",29.86,29.80,0,331.23,400.36,92.9,87.7,0.358,173233.7,173233.7,13456,0,0,0,L,1151911521,1,123.14,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403873120,3310.00
06/27/2014 08:45,2,1.846,ACTIVE,215.09,441.24,59.990,1403873104,"274151322000094","019011112586793",40.18,27.30,0,393.45,460.78,75.0,70.5,0.521,111845.9,111845.9,13790,0,0,0,L,1151911521,1,122.68,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403873121,3311.00
06/27/2014 08:45,2,2.908,ACTIVE,215.09,351.37,59.980,1403873104,"274151322000052","019011112586793",29.28,27.50,0,333.93,397.35,86.1,81.2,0.327,168768.1,168768.1,13427,0,0,0,L,1151911521,1,122.23,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403873122,3312.00
06/27/2014 08:45,2,2.887,ACTIVE,215.32,347.76,59.985,1403873104,"274151322000085","019011112586793",29.12,26.80,0,334.54,398.26,85.1,80.2,0.323,167731.3,167731.3,13391,0,0,0,L,1151911521,1,123.36,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403873123,3313.00
06/27/2014 08:45,2,2.809,ACTIVE,215.54,344.45,60.001,1403873104,"274151322000087","019011112586793",28.55,29.00,0,333.63,401.86,81.2,76.4,0.305,160865.1,160865.1,13441,0,0,0,L,1151911521,1,123.14,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403873124,3314.00
06/27/2014 08:45,2,2.865,ACTIVE,215.09,347.16,59.996,1403873104,"274151322000088","019011112586793",28.94,27.00,0,331.83,396.15,84.0,79.2,0.314,162647.4,162647.4,13414,0,0,0,L,1151911521,1,123.14,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403873125,3315.00
06/27/2014 08:45,2,2.961,ACTIVE,215.09,352.87,59.996,1403873104,"274151322000095","019011112586793",29.94,27.80,0,331.23,400.96,89.8,84.7,0.327,171498.9,171498.9,13451,0,0,0,L,1151911521,1,122.91,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403873126,3316.00
06/27/2014 08:45,2,1.930,ACTIVE,216.22,433.72,59.996,1403873104,"274151322000068","019011112586793",39.34,30.00,0,400.66,467.39,76.2,71.6,0.513,109856.0,109856.0,13836,0,0,0,L,1151911521,1,123.14,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403873127,3317.00
06/27/2014 08:45,2,2.887,ACTIVE,215.32,350.77,59.990,1403873104,"274151322000054","019011112586793",29.08,27.80,0,331.53,404.27,85.0,80.1,0.323,166190.1,166190.1,13540,0,0,0,L,1151911521,1,122.68,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403873128,3318.00
06/27/2014 09:00,1,2.514,ACTIVE,215.7,322.53,60.03,1403874004,"040051121000097","019011112586793",26.51,24,0.290,295.91,451.25,66.3,62.3,0.319,1431.9000000357,1447.9999999999,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403874006,3319.00
06/27/2014 09:00,1,2.594,ACTIVE,214.7,379.11,60.03,1403874004,"040051121000095","019011112586793",23.79,24,0.320,282.82,447.10,61.4,65.6,0.176,1278.4000000357,1291.8000000119,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403874008,3320.00
06/27/2014 09:00,1,1.667,ACTIVE,215.2,406.15,60.03,1403874004,"033051125000132","019011112586793",34.57,24,0.275,290.75,450.13,57.3,42.2,0.284,3123.9,3137.7,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403874009,3321.00
06/27/2014 09:00,1,1.698,ACTIVE,215.4,346.70,60.03,1403874004,"033051125000135","019011112586793",31.69,25,0.292,297.63,449.11,53.5,40.8,0.386,1204.7999999523,1217.0999999642,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403874010,3322.00
06/27/2014 09:00,1,2.629,ACTIVE,215.0,346.84,60.03,1403874004,"040051121000116","019011112586793",22.66,22,0.363,293.07,449.29,59.3,45.4,0.406,1405.7000000476,1421.7000000476,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403874011,3323.00
06/27/2014 09:00,1,2.532,ACTIVE,215.6,424.01,60.03,1403874004,"040051121000068","019011112586793",24.03,23,0.300,299.21,450.20,60.5,41.3,0.094,1294.8,1309.1,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403874013,3324.00
06/27/2014 09:00,1,1.917,ACTIVE,214.6,397.76,60.03,1403874004,"033051125000118","019011112586793",28.16,24,0.282,299.18,448.96,53.7,37.7,0.293,2680.5,2693.9,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403874014,3325.00
06/27/2014 09:00,1,1.903,ACTIVE,214.9,322.42,60.03,1403874004,"033051125000150","019011112586793",28.69,24,0.320,294.23,450.23,54.3,54.6,0.344,1593.4000000359,1606.5000000001,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403874016,3326.00
06/27/2014 09:00,1,2.083,ACTIVE,215.2,402.06,60.03,1403874004,"040051121000185","019011112586793",26.68,24,0.280,298.06,448.71,55.3,48.1,0.285,4405.5000000118,4417.8000000237,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403874017,3327.00
06/27/2014 09:00,1,2.417,ACTIVE,214.9,399.31,60.03,1403874004,"040051121000195","019011112586793",22.53,24,0.259,298.73,449.78,54.1,42.0,0.277,1418.6999999881,1431.9000000358,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403874018,3328.00
06/27/2014 09:00,2,2.576,ACTIVE,216.45,351.07,60.017,1403874004,"274151322000083","019011112586793",29.14,28.50,0,329.13,381.42,76.0,71.4,0.526,168336.5,168336.5,13501,0,0,0,L,1151911521,1,123.59,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403874019,3329.00
06/27/2014 09:00,2,2.859,ACTIVE,217.35,351.37,60.017,1403874004,"274151322000076","019011112586793",29.50,31.50,0,330.63,382.03,85.4,80.5,0.327,173254.8,173254.8,13457,0,0,0,L,1151911521,1,123.81,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403874020,3330.00
06/27/2014 09:00,2,1.721,ACTIVE,216.67,434.02,60.038,1403874004,"274151322000094","019011112586793",39.94,29.50,0,393.45,463.78,70.0,65.7,0.473,111863.1,111863.1,13791,0,0,0,L,1151911521,1,123.36,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403874021,3331.00
06/27/2014 09:00,2,2.721,ACTIVE,216.00,363.99,60.017,1403874004,"274151322000052","019011112586793",28.77,30.50,0,330.03,381.42,79.3,74.6,0.552,168787.7,168787.7,13428,0,0,0,L,1151911521,1,123.14,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403874022,3332.00
06/27/2014 09:00,2,2.682,ACTIVE,216.90,360.08,60.022,1403874004,"274151322000085","019011112586793",28.92,28.50,0,331.83,381.12,78.6,73.9,0.544,167750.8,167750.8,13392,0,0,0,L,1151911521,1,124.27,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403874023,3333.00
06/27/2014 09:00,2,2.617,ACTIVE,216.45,360.08,60.017,1403874004,"274151322000087","019011112586793",28.17,32.20,0,330.33,382.33,74.6,70.1,0.499,160883.1,160883.1,13442,0,0,0,L,1151911521,1,123.59,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403874024,3334.00
06/27/2014 09:00,2,2.646,ACTIVE,216.22,370.00,60.049,1403874004,"274151322000088","019011112586793",28.96,29.80,0,330.33,381.42,77.6,73.0,0.526,162666.6,162666.6,13415,0,0,0,L,1151911521,1,124.04,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403874025,3335.00
06/27/2014 09:00,2,2.773,ACTIVE,216.45,355.28,60.022,1403874004,"274151322000095","019011112586793",29.52,29.50,0,329.43,380.82,82.9,78.1,0.309,171519.4,171519.4,13452,0,0,0,L,1151911521,1,123.81,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403874026,3336.00
06/27/2014 09:00,2,1.742,ACTIVE,217.58,435.23,60.022,1403874004,"274151322000068","019011112586793",40.08,32.00,0,395.55,466.49,69.7,65.4,0.468,109873.2,109873.2,13837,0,0,0,L,1151911521,1,124.27,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403874027,3337.00
06/27/2014 09:00,2,2.664,ACTIVE,216.90,368.20,60.022,1403874004,"274151322000054","019011112586793",29.04,30.50,0,330.03,381.42,78.4,73.7,0.530,166209.4,166209.4,13541,0,0,0,L,1151911521,1,124.04,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403874029,3338.00
06/27/2014 09:15,1,2.770,ALERT,215.1,336.17,60.00,1403874904,"040051121000097","019011112586793",26.37,25,0.322,297.86,451.19,72.7,69.0,0.341,1447.9999999999,1466.3000000118,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1403874907,3339.00
06/27/2014 09:15,1,2.845,ACTIVE,214.6,329.73,60.00,1403874904,"040051121000095","019011112586793",23.85,25,0.292,298.25,448.98,67.5,62.4,0.318,1291.8000000119,1308.5,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403874908,3340.00
06/27/2014 09:15,1,1.845,ALERT,215.0,323.20,60.03,1403874904,"033051125000132","019011112586793",34.85,25,0.396,298.92,449.88,63.9,62.7,0.420,3137.7,3153.6,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1403874910,3341.00
06/27/2014 09:15,1,1.935,ACTIVE,214.9,327.58,60.03,1403874904,"033051125000135","019011112586793",28.09,26,0.339,303.09,451.15,54.0,57.1,0.312,1217.0999999642,1231.7999999523,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403874911,3342.00
06/27/2014 09:15,1,2.843,ACTIVE,215.3,342.46,60.00,1403874904,"040051121000116","019011112586793",26.14,22,0.323,297.31,449.67,73.9,69.2,0.349,1421.7000000476,1439.9000000357,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403874912,3343.00
06/27/2014 09:15,1,2.933,ACTIVE,215.4,325.73,60.03,1403874904,"040051121000068","019011112586793",23.81,24,0.305,302.02,448.75,69.5,65.5,0.332,1309.1,1326.4,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403874913,3344.00
06/27/2014 09:15,1,2.126,ACTIVE,215.4,339.73,60.00,1403874904,"033051125000118","019011112586793",39.57,25,0.373,301.21,450.08,83.7,80.0,0.395,2693.9,2714,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403874915,3345.00
06/27/2014 09:15,1,2.117,ACTIVE,215.5,342.58,60.03,1403874904,"033051125000150","019011112586793",39.72,25,0.373,301.13,451.77,83.7,80.3,0.393,1606.5000000001,1626.6000000239,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403874916,3346.00
06/27/2014 09:15,1,2.830,ACTIVE,215.5,405.79,60.00,1403874904,"040051121000185","019011112586793",16.62,26,0.295,300.78,448.84,46.8,48.6,0.140,4417.8000000237,4429.8000000237,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403874917,3347.00
06/27/2014 09:15,1,2.805,ACTIVE,215.3,330.20,60.03,1403874904,"040051121000195","019011112586793",26.01,25,0.320,303.63,449.15,72.6,68.7,0.346,1431.9000000358,1449.800000012,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403874919,3348.00
06/27/2014 09:15,2,2.857,ACTIVE,216.00,354.37,60.006,1403874904,"274151322000083","019011112586793",28.86,31.80,0,334.24,379.92,83.6,78.7,0.345,168357.7,168357.7,13502,0,0,0,L,1151911521,1,123.14,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403874920,3349.00
06/27/2014 09:15,2,3.135,ACTIVE,216.90,344.76,60.001,1403874904,"274151322000076","019011112586793",29.26,34.00,0,330.63,381.73,93.0,87.8,0.358,173278.6,173278.6,13458,0,0,0,L,1151911521,1,123.59,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403874921,3350.00
06/27/2014 09:15,2,1.979,ACTIVE,216.22,417.79,60.006,1403874904,"274151322000094","019011112586793",38.49,33.50,0,397.66,463.48,77.5,72.9,0.544,111882.6,111882.6,13792,0,0,0,L,1151911521,1,123.36,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403874922,3351.00
06/27/2014 09:15,2,2.959,ACTIVE,216.22,348.96,60.006,1403874904,"274151322000052","019011112586793",28.92,33.50,0,333.93,382.03,86.6,81.7,0.327,168809.8,168809.8,13429,0,0,0,L,1151911521,1,122.91,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403874922,3352.00
06/27/2014 09:15,2,2.951,ACTIVE,216.22,345.96,60.006,1403874904,"274151322000085","019011112586793",28.80,31.80,0,334.54,381.12,86.0,81.1,0.318,167772.6,167772.6,13393,0,0,0,L,1151911521,1,123.81,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403874923,3353.00
06/27/2014 09:15,2,2.877,ACTIVE,216.22,343.85,60.006,1403874904,"274151322000087","019011112586793",28.01,37.50,0,334.24,380.52,81.5,76.8,0.318,160903.9,160903.9,13443,0,0,0,L,1151911521,1,123.59,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403874924,3354.00
06/27/2014 09:15,2,2.922,ACTIVE,216.00,342.95,60.001,1403874904,"274151322000088","019011112586793",28.67,32.80,0,333.93,380.82,84.8,79.9,0.305,162688.2,162688.2,13416,0,0,0,L,1151911521,1,123.81,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403874925,3355.00
06/27/2014 09:15,2,3.092,ACTIVE,216.22,345.66,59.996,1403874904,"274151322000095","019011112586793",28.90,32.00,0,328.52,381.12,90.5,85.4,0.336,171542.5,171542.5,13453,0,0,0,L,1151911521,1,123.81,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403874926,3356.00
06/27/2014 09:15,2,1.910,ACTIVE,217.13,425.91,60.017,1403874904,"274151322000068","019011112586793",39.56,36.00,0,393.45,459.27,76.2,71.6,0.513,109892.8,109892.8,13838,0,0,0,L,1151911521,1,123.81,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403874928,3357.00
06/27/2014 09:15,2,2.936,ACTIVE,216.45,345.06,60.012,1403874904,"274151322000054","019011112586793",28.86,33.80,0,333.63,381.42,85.8,80.9,0.323,166231.3,166231.3,13542,0,0,0,L,1151911521,1,123.59,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403874929,3358.00
06/27/2014 09:30,1,4.119,ACTIVE,215.9,325.62,60.03,1403875804,"040051121000097","019011112586793",26.08,26,0.477,302.11,451.64,106.9,102.7,0.490,1466.3000000118,1487.4999999999,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403875807,3359.00
06/27/2014 09:30,1,4.165,ACTIVE,215.6,343.83,60.03,1403875804,"040051121000095","019011112586793",23.65,27,0.434,298.33,447.27,98.0,93.1,0.448,1308.5,1327.3000000119,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403875808,3360.00
06/27/2014 09:30,1,2.679,ACTIVE,216.1,341.76,60.03,1403875804,"033051125000132","019011112586793",34.88,26,0.410,297.90,450.10,93.0,88.2,0.429,3153.6,3171.8,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403875809,3361.00
06/27/2014 09:30,1,2.647,ACTIVE,215.7,333.04,60.03,1403875804,"033051125000135","019011112586793",34.66,27,0.407,302.06,450.04,91.3,87.7,0.426,1231.7999999523,1248.5999999642,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403875811,3362.00
06/27/2014 09:30,1,4.073,ACTIVE,215.5,323.69,60.03,1403875804,"040051121000116","019011112586793",26.27,23,0.473,300.75,451.12,106.5,101.5,0.487,1439.9000000357,1460.6000000238,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403875812,3363.00
06/27/2014 09:30,1,4.242,ACTIVE,215.6,329.32,60.00,1403875804,"040051121000068","019011112586793",23.62,25,0.443,303.38,449.61,99.7,95.3,0.462,1326.4,1345.7,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403875813,3364.00
06/27/2014 09:30,1,3.080,ACTIVE,215.6,361.20,60.00,1403875804,"033051125000118","019011112586793",39.28,26,0.539,313.61,366.08,120.4,115.7,0.549,2714,2737.8,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403875814,3365.00
06/27/2014 09:30,1,3.048,ACTIVE,216.3,332.37,60.03,1403875804,"033051125000150","019011112586793",39.63,26,0.538,313.58,366.76,120.2,115.9,0.550,1626.6000000239,1650.5000000001,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403875816,3366.00
06/27/2014 09:30,1,4.118,ACTIVE,215.9,333.13,60.03,1403875804,"040051121000185","019011112586793",16.56,27,0.296,303.63,451.40,67.8,63.9,0.326,4429.8000000237,4442.8999999879,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403875817,3367.00
