ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/27/2014 09:30,1,4.132,ACTIVE,215.4,340.19,60.03,1403875804,"040051121000195","019011112586793",25.96,26,0.474,302.74,449.71,106.7,101.7,0.488,1449.800000012,1470.4000000358,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403875819,3368.00
06/27/2014 09:30,2,4.223,ACTIVE,217.13,357.98,60.001,1403875804,"274151322000083","019011112586793",28.75,34.30,0,329.13,380.22,122.9,116.7,0.486,168381.9,168381.9,13503,0,0,0,L,1151911521,1,123.59,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403875820,3369.00
06/27/2014 09:30,2,4.629,ACTIVE,218.03,355.28,60.006,1403875804,"274151322000076","019011112586793",28.88,36.50,0,333.93,384.13,135.3,128.7,0.517,173305.5,173305.5,13459,0,0,0,L,1151911521,1,124.04,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403875821,3370.00
06/27/2014 09:30,2,2.818,ACTIVE,217.35,422.30,60.012,1403875804,"274151322000094","019011112586793",39.34,36.30,0,394.65,458.37,113.1,107.2,0.433,111904.9,111904.9,13793,0,0,0,L,1151911521,1,123.36,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403875822,3371.00
06/27/2014 09:30,2,4.354,ACTIVE,217.35,362.49,59.996,1403875804,"274151322000052","019011112586793",28.75,36.50,0,329.73,380.82,126.8,120.5,0.482,168834.8,168834.8,13430,0,0,0,L,1151911521,1,123.59,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403875823,3372.00
06/27/2014 09:30,2,4.320,ACTIVE,217.80,363.39,60.001,1403875804,"274151322000085","019011112586793",28.77,34.00,0,331.83,381.73,125.8,119.5,0.473,167797.4,167797.4,13394,0,0,0,L,1151911521,1,124.49,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403875823,3373.00
06/27/2014 09:30,2,4.234,ACTIVE,217.35,362.19,59.990,1403875804,"274151322000087","019011112586793",27.77,41.30,0,329.43,380.52,119.2,113.1,0.451,160927.5,160927.5,13444,0,0,0,L,1151911521,1,123.81,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403875824,3374.00
06/27/2014 09:30,2,4.326,ACTIVE,217.13,358.88,59.996,1403875804,"274151322000088","019011112586793",28.33,35.00,0,329.73,381.42,124.0,117.8,0.464,162712.7,162712.7,13417,0,0,0,L,1151911521,1,124.27,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403875825,3375.00
06/27/2014 09:30,2,4.471,ACTIVE,217.35,348.96,60.028,1403875804,"274151322000095","019011112586793",29.30,35.40,0,333.93,375.11,132.6,126.0,0.495,171568.7,171568.7,13454,0,0,0,L,1151911521,1,124.04,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403875827,3376.00
06/27/2014 09:30,2,2.861,ACTIVE,218.03,429.52,60.001,1403875804,"274151322000068","019011112586793",39.08,38.60,0,394.95,458.67,113.7,107.8,0.424,109915.1,109915.1,13839,0,0,0,L,1151911521,1,124.27,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403875828,3377.00
06/27/2014 09:30,2,4.336,ACTIVE,217.58,349.86,59.980,1403875804,"274151322000054","019011112586793",28.53,36.30,0,313.80,418.70,125.2,118.9,0.473,166256.0,166256.0,13543,0,0,0,L,1151911521,1,124.04,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403875829,3378.00
06/27/2014 09:45,1,4.368,ACTIVE,215.3,328.13,60.03,1403876704,"040051121000097","019011112586793",26.05,27,0.506,301.45,366.53,113.2,108.4,0.519,1487.4999999999,1510.4999999999,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403876707,3379.00
06/27/2014 09:45,1,4.415,ACTIVE,215.2,351.71,60.03,1403876704,"040051121000095","019011112586793",23.57,28,0.460,300.90,359.66,103.6,98.6,0.472,1327.3000000119,1348.1999999881,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403876708,3380.00
06/27/2014 09:45,1,2.844,ACTIVE,215.2,351.94,60.03,1403876704,"033051125000132","019011112586793",34.69,27,0.435,302.83,359.19,98.1,93.4,0.454,3171.8,3191.7,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403876709,3381.00
06/27/2014 09:45,1,2.815,ACTIVE,215.2,328.83,60.03,1403876704,"033051125000135","019011112586793",34.43,28,0.432,300.81,360.11,96.4,92.6,0.449,1248.5999999642,1268.3999999761,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403876711,3382.00
06/27/2014 09:45,1,4.326,ACTIVE,214.7,356.20,60.03,1403876704,"040051121000116","019011112586793",26.15,24,0.503,301.06,362.46,112.6,107.5,0.516,1460.6000000238,1483.4000000357,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403876712,3383.00
06/27/2014 09:45,1,4.490,ACTIVE,215.0,329.19,60.03,1403876704,"040051121000068","019011112586793",23.49,26,0.468,301.87,360.25,104.9,100.3,0.483,1345.7,1367,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403876713,3384.00
06/27/2014 09:45,1,3.221,ACTIVE,215.3,323.93,60.03,1403876704,"033051125000118","019011112586793",39.56,27,0.570,298.75,366.35,126.7,122.3,0.578,2737.8,2763.9,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403876714,3385.00
06/27/2014 09:45,1,3.207,ACTIVE,215.8,357.12,60.00,1403876704,"033051125000150","019011112586793",39.55,28,0.568,300.28,368.13,126.2,121.8,0.573,1650.5000000001,1676.6000000239,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403876716,3386.00
06/27/2014 09:45,1,4.050,ACTIVE,215.4,323.02,60.03,1403876704,"040051121000185","019011112586793",26.33,28,0.473,286.29,451.48,106.1,101.5,0.490,4442.8999999879,4460.0000000117,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403876717,3387.00
06/27/2014 09:45,1,4.353,ALERT,215.1,352.68,60.03,1403876704,"040051121000195","019011112586793",25.91,27,0.501,300.38,363.35,112.2,107.2,0.515,1470.4000000358,1493.1999999881,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1403876719,3388.00
06/27/2014 09:45,2,4.490,ACTIVE,216.22,347.76,59.996,1403876704,"274151322000083","019011112586793",28.63,36.80,0,323.41,373.91,130.2,123.7,0.526,168408.3,168408.3,13504,0,0,0,L,1151911521,1,122.91,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403876720,3389.00
06/27/2014 09:45,2,4.832,ACTIVE,217.13,357.68,60.028,1403876704,"274151322000076","019011112586793",29.24,39.00,0,323.41,376.62,143.1,136.2,0.552,173334.6,173334.6,13460,0,0,0,L,1151911521,1,123.59,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403876721,3390.00
06/27/2014 09:45,2,2.996,ACTIVE,216.45,436.73,60.017,1403876704,"274151322000094","019011112586793",39.86,38.40,0,394.65,448.15,120.2,114.1,0.464,111929.3,111929.3,13794,0,0,0,L,1151911521,1,123.14,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403876722,3391.00
06/27/2014 09:45,2,4.645,ACTIVE,216.45,357.68,59.990,1403876704,"274151322000052","019011112586793",28.47,38.60,0,323.72,374.21,133.9,127.3,0.517,168862.0,168862.0,13431,0,0,0,L,1151911521,1,123.14,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403876723,3392.00
06/27/2014 09:45,2,4.574,ACTIVE,216.67,355.58,60.017,1403876704,"274151322000085","019011112586793",28.75,35.60,0,323.72,373.91,133.1,126.5,0.504,167824.5,167824.5,13395,0,0,0,L,1151911521,1,124.04,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403876723,3393.00
06/27/2014 09:45,2,4.506,ACTIVE,216.45,350.77,60.017,1403876704,"274151322000087","019011112586793",27.57,44.50,0,323.72,372.11,125.9,119.6,0.477,160953.0,160953.0,13445,0,0,0,L,1151911521,1,123.36,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403876724,3394.00
06/27/2014 09:45,2,4.586,ACTIVE,216.22,354.07,60.022,1403876704,"274151322000088","019011112586793",28.27,37.50,0,323.72,373.61,131.2,124.7,0.491,162739.3,162739.3,13418,0,0,0,L,1151911521,1,124.04,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403876726,3395.00
06/27/2014 09:45,2,4.807,ACTIVE,216.45,362.49,60.022,1403876704,"274151322000095","019011112586793",28.82,36.50,0,323.72,375.71,140.2,133.4,0.526,171597.3,171597.3,13455,0,0,0,L,1151911521,1,123.59,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403876727,3396.00
06/27/2014 09:45,2,3.012,ACTIVE,217.35,425.01,60.017,1403876704,"274151322000068","019011112586793",39.16,40.40,0,397.05,446.95,120.1,114.0,0.455,109939.5,109939.5,13840,0,0,0,L,1151911521,1,124.04,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403876728,3397.00
06/27/2014 09:45,2,4.627,ACTIVE,216.22,348.66,60.017,1403876704,"274151322000054","019011112586793",28.25,38.40,0,323.41,374.51,132.3,125.8,0.504,166282.9,166282.9,13544,0,0,0,L,1151911521,1,123.36,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403876729,3398.00
06/27/2014 10:00,1,4.627,ACTIVE,215.8,355.68,60.03,1403877604,"040051121000097","019011112586793",25.77,29,0.530,312.85,366.20,118.6,113.8,0.537,1510.4999999999,1537.6000000237,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403877606,3399.00
06/27/2014 10:00,1,4.654,ACTIVE,215.4,325.14,60.03,1403877604,"040051121000095","019011112586793",23.33,29,0.480,313.84,361.90,108.1,103.0,0.492,1348.1999999881,1372.6999999881,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403877607,3400.00
06/27/2014 10:00,1,3.018,ACTIVE,216.1,355.68,60.03,1403877604,"033051125000132","019011112586793",34.17,29,0.455,314.74,361.71,102.6,97.9,0.471,3191.7,3215,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403877609,3401.00
06/27/2014 10:00,1,2.966,ACTIVE,216.3,332.62,60.03,1403877604,"033051125000135","019011112586793",34.18,30,0.451,313.91,361.39,100.9,97.1,0.464,1268.3999999761,1291.5999999642,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403877610,3402.00
06/27/2014 10:00,1,4.608,ALERT,215.4,325.06,60.03,1403877604,"040051121000116","019011112586793",25.75,25,0.526,311.84,364.79,118.1,112.6,0.535,1483.4000000357,1510.3000000119,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1403877612,3403.00
06/27/2014 10:00,1,4.766,ACTIVE,215.5,323.24,60.03,1403877604,"040051121000068","019011112586793",23.08,28,0.487,313.92,362.41,109.4,104.6,0.501,1367,1392.1,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403877613,3404.00
06/27/2014 10:00,1,3.417,ACTIVE,215.6,359.83,60.03,1403877604,"033051125000118","019011112586793",39.19,28,0.596,311.04,369.51,133.2,128.2,0.604,2763.9,2794.4,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403877614,3405.00
06/27/2014 10:00,1,3.408,ALERT,216.4,351.16,60.03,1403877604,"033051125000150","019011112586793",39.20,29,0.598,312.39,369.57,132.9,128.8,0.601,1676.6000000239,1707.300000012,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1403877616,3406.00
06/27/2014 10:00,1,4.393,ALERT,215.8,328.28,60.03,1403877604,"040051121000185","019011112586793",26.05,29,0.508,313.90,363.96,113.9,109.5,0.517,4460.0000000117,4485.6999999998,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1403877617,3407.00
06/27/2014 10:00,1,4.648,ACTIVE,215.2,330.87,60.03,1403877604,"040051121000195","019011112586793",25.70,29,0.528,312.51,364.79,118.9,112.9,0.542,1493.1999999881,1520.3000000119,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403877619,3408.00
06/27/2014 10:00,2,4.711,ACTIVE,217.80,363.69,60.028,1403877604,"274151322000083","019011112586793",28.55,38.80,0,333.33,376.62,136.3,129.6,0.544,168439.4,168439.4,13505,0,0,0,L,1151911521,1,123.81,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403877620,3409.00
06/27/2014 10:00,2,5.092,ACTIVE,218.71,367.90,60.022,1403877604,"274151322000076","019011112586793",28.90,40.60,0,333.63,383.23,149.0,141.9,0.575,173368.7,173368.7,13461,0,0,0,L,1151911521,1,124.49,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403877621,3410.00
06/27/2014 10:00,2,3.232,ACTIVE,218.48,426.51,60.022,1403877604,"274151322000094","019011112586793",38.74,39.80,0,397.05,446.35,126.9,120.6,0.477,111958.1,111958.1,13795,0,0,0,L,1151911521,1,123.81,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403877622,3411.00
06/27/2014 10:00,2,4.873,ACTIVE,218.26,367.90,60.022,1403877604,"274151322000052","019011112586793",28.33,40.80,0,333.03,377.82,139.9,133.1,0.526,168894.0,168894.0,13432,0,0,0,L,1151911521,1,124.04,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403877623,3412.00
06/27/2014 10:00,2,4.873,ACTIVE,218.26,355.58,60.022,1403877604,"274151322000085","019011112586793",28.17,38.20,0,333.03,377.82,138.8,132.0,0.521,167856.2,167856.2,13396,0,0,0,L,1151911521,1,124.94,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403877623,3413.00
06/27/2014 10:00,2,4.756,ACTIVE,218.03,355.58,60.028,1403877604,"274151322000087","019011112586793",27.17,48.50,0,333.03,376.01,130.8,124.3,0.491,160983.0,160983.0,13446,0,0,0,L,1151911521,1,124.04,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403877624,3414.00
06/27/2014 10:00,2,4.822,ACTIVE,217.80,367.00,60.022,1403877604,"274151322000088","019011112586793",28.07,39.00,0,332.73,377.22,137.0,130.3,0.508,162770.6,162770.6,13419,0,0,0,L,1151911521,1,124.72,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403877626,3415.00
06/27/2014 10:00,2,5.027,ACTIVE,218.03,368.50,60.022,1403877604,"274151322000095","019011112586793",28.73,39.00,0,332.73,379.62,146.2,139.2,0.544,171630.7,171630.7,13456,0,0,0,L,1151911521,1,124.49,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403877627,3416.00
06/27/2014 10:00,2,3.219,ACTIVE,218.71,417.79,60.022,1403877604,"274151322000068","019011112586793",38.59,42.50,0,394.05,447.85,125.4,119.1,0.473,109968.1,109968.1,13841,0,0,0,L,1151911521,1,124.72,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403877628,3417.00
06/27/2014 10:00,2,4.889,ACTIVE,218.03,364.59,60.028,1403877604,"274151322000054","019011112586793",27.93,40.80,0,332.43,378.12,138.1,131.4,0.513,166314.5,166314.5,13545,0,0,0,L,1151911521,1,124.27,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403877629,3418.00
06/27/2014 10:15,1,4.851,ACTIVE,217.6,346.35,60.00,1403878505,"040051121000097","019011112586793",25.45,30,0.544,316.46,368.84,122.8,118.1,0.552,1537.6000000237,1566.1999999879,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403878507,3419.00
06/27/2014 10:15,1,4.898,ACTIVE,217.0,355.92,60.00,1403878505,"040051121000095","019011112586793",23.02,31,0.496,316.64,365.55,112.2,107.2,0.506,1372.6999999881,1398.5,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403878508,3420.00
06/27/2014 10:15,1,3.162,ACTIVE,217.5,359.68,60.00,1403878505,"033051125000132","019011112586793",33.97,30,0.470,316.38,364.30,106.9,102.0,0.485,3215,3239.5,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403878509,3421.00
06/27/2014 10:15,1,3.131,ACTIVE,217.6,354.39,60.00,1403878505,"033051125000135","019011112586793",33.79,31,0.467,316.95,365.38,105.3,101.5,0.479,1291.5999999642,1315.8999999761,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403878511,3422.00
06/27/2014 10:15,1,4.840,ACTIVE,216.6,329.33,60.00,1403878505,"040051121000116","019011112586793",25.67,26,0.547,309.54,369.08,123.6,118.2,0.558,1510.3000000119,1538.6000000238,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403878512,3423.00
06/27/2014 10:15,1,4.985,ACTIVE,217.4,333.73,60.00,1403878505,"040051121000068","019011112586793",23.13,29,0.506,317.66,366.80,114.7,109.8,0.521,1392.1,1418.4,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403878513,3424.00
06/27/2014 10:15,1,3.611,ACTIVE,217.1,368.77,60.00,1403878505,"033051125000118","019011112586793",39.01,30,0.626,314.51,373.79,140.2,135.2,0.628,2794.4,2826.6,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403878515,3425.00
06/27/2014 10:15,1,3.618,ACTIVE,217.1,349.04,60.00,1403878505,"033051125000150","019011112586793",38.93,30,0.626,313.93,375.65,140.1,135.2,0.631,1707.300000012,1739.6000000239,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403878516,3426.00
06/27/2014 10:15,1,4.760,ACTIVE,217.5,329.33,60.00,1403878505,"040051121000185","019011112586793",25.67,31,0.537,317.80,368.35,121.6,116.5,0.547,4485.6999999998,4513.3999999879,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403878517,3427.00
06/27/2014 10:15,1,4.965,ACTIVE,217.0,328.96,60.00,1403878505,"040051121000195","019011112586793",25.42,30,0.555,316.42,368.84,125.6,119.9,0.564,1520.3000000119,1548.9000000357,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403878518,3428.00
06/27/2014 10:15,2,4.965,ACTIVE,218.48,354.07,59.985,1403878505,"274151322000083","019011112586793",28.17,40.60,0,338.44,382.33,141.6,134.7,0.566,168472.1,168472.1,13506,0,0,0,L,1151911521,1,124.49,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403878519,3429.00
06/27/2014 10:15,2,5.369,ACTIVE,219.39,370.30,59.975,1403878505,"274151322000076","019011112586793",28.35,43.20,0,339.04,385.33,154.1,146.8,0.592,173404.4,173404.4,13462,0,0,0,L,1151911521,1,125.17,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403878520,3430.00
06/27/2014 10:15,2,3.434,ACTIVE,218.71,406.67,59.996,1403878505,"274151322000094","019011112586793",37.81,41.00,0,387.14,446.65,131.4,124.9,0.504,111988.4,111988.4,13796,0,0,0,L,1151911521,1,124.49,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403878521,3431.00
06/27/2014 10:15,2,5.082,ACTIVE,218.71,354.97,59.985,1403878505,"274151322000052","019011112586793",28.05,42.00,0,337.84,383.23,144.3,137.4,0.548,168927.5,168927.5,13433,0,0,0,L,1151911521,1,124.27,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403878522,3432.00
06/27/2014 10:15,2,5.111,ACTIVE,218.93,364.29,59.985,1403878505,"274151322000085","019011112586793",27.83,40.20,0,339.04,383.83,143.9,137.0,0.539,167889.5,167889.5,13397,0,0,0,L,1151911521,1,125.17,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403878523,3433.00
06/27/2014 10:15,2,5.006,ACTIVE,218.93,367.00,59.985,1403878505,"274151322000087","019011112586793",26.66,52.50,0,338.44,381.12,135.1,128.4,0.513,161014.2,161014.2,13447,0,0,0,L,1151911521,1,124.72,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403878524,3434.00
06/27/2014 10:15,2,5.059,ACTIVE,218.48,359.48,59.990,1403878505,"274151322000088","019011112586793",27.81,41.50,0,338.14,382.93,142.6,135.7,0.535,162803.5,162803.5,13420,0,0,0,L,1151911521,1,125.17,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403878525,3435.00
06/27/2014 10:15,2,5.266,ACTIVE,218.48,369.10,59.985,1403878505,"274151322000095","019011112586793",28.49,40.60,0,338.14,385.03,151.8,144.6,0.561,171665.8,171665.8,13457,0,0,0,L,1151911521,1,124.72,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403878526,3436.00
06/27/2014 10:15,2,3.334,ACTIVE,219.61,427.11,59.980,1403878505,"274151322000068","019011112586793",38.61,43.80,0,390.74,444.85,132.0,125.5,0.491,109998.3,109998.3,13842,0,0,0,L,1151911521,1,125.40,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403878527,3437.00
06/27/2014 10:15,2,5.105,ACTIVE,218.71,362.49,59.975,1403878505,"274151322000054","019011112586793",27.77,43.20,0,337.84,383.83,143.5,136.6,0.544,166347.7,166347.7,13546,0,0,0,L,1151911521,1,125.17,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403878529,3438.00
06/27/2014 10:30,1,5.321,ACTIVE,219.9,365.18,60.03,1403879405,"040051121000097","019011112586793",25.32,32,0.588,318.71,377.73,134.0,128.7,0.597,1566.1999999879,1597.3000000117,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403879408,3439.00
06/27/2014 10:30,1,5.493,ACTIVE,219.1,344.18,60.00,1403879405,"040051121000095","019011112586793",22.57,32,0.542,319.33,373.51,123.4,118.1,0.543,1398.5,1426.6999999881,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403879410,3440.00
06/27/2014 10:30,1,3.637,ACTIVE,219.7,329.39,60.03,1403879405,"033051125000132","019011112586793",33.99,31,0.536,320.21,371.66,123.0,117.3,0.545,3239.5,3266.2,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403879411,3441.00
06/27/2014 10:30,1,3.921,ACTIVE,220.1,364.35,60.03,1403879405,"033051125000135","019011112586793",33.80,32,0.580,319.12,374.15,131.8,127.2,0.585,1315.8999999761,1342.5999999642,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403879414,3442.00
06/27/2014 10:30,1,6.301,ACTIVE,219.5,352.63,60.03,1403879405,"040051121000116","019011112586793",25.41,27,0.701,316.98,382.47,159.3,153.0,0.697,1538.6000000238,1569.6000000238,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403879416,3443.00
06/27/2014 10:30,1,6.573,ACTIVE,219.9,342.19,60.03,1403879405,"040051121000068","019011112586793",22.57,31,0.648,319.60,380.95,147.6,141.4,0.648,1418.4,1447,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403879418,3444.00
06/27/2014 10:30,1,4.722,ACTIVE,220.3,327.47,60.03,1403879405,"033051125000118","019011112586793",38.61,31,0.802,316.13,389.40,181.4,175.3,0.791,2826.6,2862.2,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403879420,3445.00
06/27/2014 10:30,1,4.631,ACTIVE,219.8,363.87,60.00,1403879405,"033051125000150","019011112586793",38.89,32,0.792,315.06,401.28,179.2,173.2,0.783,1739.6000000239,1775.0000000001,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403879422,3446.00
06/27/2014 10:30,1,6.401,ACTIVE,220.6,350.22,60.00,1403879405,"040051121000185","019011112586793",25.07,32,0.702,319.53,383.23,159.7,153.8,0.699,4513.3999999879,4544.3000000237,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403879423,3447.00
06/27/2014 10:30,1,6.593,ACTIVE,219.6,374.99,60.00,1403879405,"040051121000195","019011112586793",25.01,32,0.720,319.09,384.63,164.1,157.2,0.716,1548.9000000357,1580.3000000119,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403879425,3448.00
06/27/2014 10:30,2,5.514,ACTIVE,218.93,369.70,60.012,1403879405,"274151322000083","019011112586793",27.77,42.80,0,337.84,388.64,155.1,147.8,0.619,168507.8,168507.8,13508,0,0,0,L,1151911521,1,125.17,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403879427,3449.00
06/27/2014 10:30,2,5.826,ACTIVE,220.06,371.81,60.038,1403879405,"274151322000076","019011112586793",28.31,45.00,0,337.84,392.85,166.8,159.1,0.636,173443.3,173443.3,13464,0,0,0,L,1151911521,1,125.85,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403879429,3450.00
06/27/2014 10:30,2,3.656,ACTIVE,219.61,429.82,60.028,1403879405,"274151322000094","019011112586793",38.70,43.60,0,385.93,446.65,142.2,135.3,0.539,112021.4,112021.4,13798,0,0,0,L,1151911521,1,125.17,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403879430,3451.00
06/27/2014 10:30,2,5.555,ACTIVE,219.39,357.68,60.012,1403879405,"274151322000052","019011112586793",27.85,44.30,0,336.64,389.24,156.4,149.1,0.597,168963.8,168963.8,13435,0,0,0,L,1151911521,1,125.17,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403879432,3452.00
06/27/2014 10:30,2,5.580,ACTIVE,219.84,358.58,60.012,1403879405,"274151322000085","019011112586793",27.85,41.80,0,337.84,390.74,157.3,149.9,0.588,167925.9,167925.9,13399,0,0,0,L,1151911521,1,126.07,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403879434,3453.00
06/27/2014 10:30,2,5.543,ACTIVE,219.39,368.50,60.017,1403879405,"274151322000087","019011112586793",26.02,55.80,0,338.14,386.83,145.9,138.9,0.548,161048.1,161048.1,13448,0,0,0,L,1151911521,1,125.85,125.85,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403879435,3454.00
06/27/2014 10:30,2,5.549,ACTIVE,219.16,367.90,60.038,1403879405,"274151322000088","019011112586793",27.39,43.40,0,337.84,388.94,153.9,146.6,0.566,162839.3,162839.3,13421,0,0,0,L,1151911521,1,125.85,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403879436,3455.00
06/27/2014 10:30,2,5.807,ACTIVE,219.39,370.00,60.049,1403879405,"274151322000095","019011112586793",28.17,42.30,0,336.34,391.34,165.7,158.0,0.610,171704.1,171704.1,13458,0,0,0,L,1151911521,1,125.62,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403879437,3456.00
06/27/2014 10:30,2,3.639,ACTIVE,220.29,421.40,60.017,1403879405,"274151322000068","019011112586793",38.76,45.80,0,385.03,449.95,142.5,135.6,0.539,110031.4,110031.4,13843,0,0,0,L,1151911521,1,125.85,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403879438,3457.00
06/27/2014 10:30,2,5.572,ACTIVE,219.39,363.69,60.017,1403879405,"274151322000054","019011112586793",27.57,45.00,0,337.54,390.14,155.7,148.3,0.588,166383.8,166383.8,13547,0,0,0,L,1151911521,1,125.62,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403879439,3458.00
06/27/2014 10:45,1,4.236,ACTIVE,216.4,322.77,60.00,1403880304,"040051121000097","019011112586793",25.61,32,0.480,318.39,382.83,107.9,103.5,0.491,1597.3000000117,1620.4000000355,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403880307,3459.00
06/27/2014 10:45,1,4.265,ACTIVE,215.5,322.58,60.00,1403880304,"040051121000095","019011112586793",23.26,32,0.436,299.82,448.22,98.7,93.6,0.449,1426.6999999881,1447.3000000119,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403880309,3460.00
06/27/2014 10:45,1,2.706,ACTIVE,216.2,346.88,60.00,1403880304,"033051125000132","019011112586793",34.33,31,0.406,301.04,450.13,92.4,87.7,0.426,3266.2,3285.8,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403880310,3461.00
06/27/2014 10:45,1,2.584,ACTIVE,215.9,324.31,60.03,1403880304,"033051125000135","019011112586793",34.13,32,0.391,304.53,451.23,87.7,84.1,0.411,1342.5999999642,1361.699999988,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403880311,3462.00
06/27/2014 10:45,1,3.965,ACTIVE,215.5,355.06,60.03,1403880304,"040051121000116","019011112586793",25.67,27,0.448,317.61,381.21,101.2,96.2,0.466,1569.6000000238,1592.3000000119,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403880312,3463.00
06/27/2014 10:45,1,3.913,ACTIVE,215.6,341.93,60.00,1403880304,"040051121000068","019011112586793",23.34,30,0.401,304.24,450.01,90.8,86.1,0.423,1447,1468,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403880314,3464.00
06/27/2014 10:45,1,2.821,ACTIVE,215.9,333.64,60.03,1403880304,"033051125000118","019011112586793",38.99,31,0.488,316.17,387.91,109.4,104.6,0.500,2862.2,2888,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403880315,3465.00
06/27/2014 10:45,1,2.787,ACTIVE,215.8,332.27,60.00,1403880304,"033051125000150","019011112586793",39.02,32,0.484,315.95,388.76,108.2,104.1,0.500,1775.0000000001,1800.800000012,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403880316,3466.00
06/27/2014 10:45,1,3.771,ACTIVE,216.0,350.64,60.00,1403880304,"040051121000185","019011112586793",25.20,32,0.418,303.60,451.27,94.5,90.1,0.439,4544.3000000237,4566.1999999999,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403880318,3467.00
06/27/2014 10:45,1,3.814,ACTIVE,211.4,320.08,60.00,1403880304,"040051121000195","019011112586793",25.35,31,0.434,306.40,383.18,96.2,91.4,0.452,1580.3000000119,1602.9000000357,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403880319,3468.00
06/27/2014 10:45,2,4.352,ACTIVE,216.67,351.07,60.006,1403880304,"274151322000083","019011112586793",28.41,42.00,0,329.13,391.34,125.1,118.9,0.499,168534.6,168534.6,13509,0,0,0,L,1151911521,1,123.36,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403880320,3469.00
06/27/2014 10:45,2,4.617,ACTIVE,217.58,349.56,60.006,1403880304,"274151322000076","019011112586793",28.78,44.80,0,335.44,394.65,134.7,128.1,0.521,173472.3,173472.3,13465,0,0,0,L,1151911521,1,123.81,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403880321,3470.00
06/27/2014 10:45,2,2.918,ACTIVE,217.13,416.89,60.006,1403880304,"274151322000094","019011112586793",38.98,43.20,0,382.03,452.36,114.2,108.3,0.433,112045.9,112045.9,13799,0,0,0,L,1151911521,1,123.59,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403880322,3471.00
06/27/2014 10:45,2,4.375,ACTIVE,216.90,362.19,60.012,1403880304,"274151322000052","019011112586793",28.45,44.80,0,333.63,391.64,126.0,119.7,0.482,168991.0,168991.0,13436,0,0,0,L,1151911521,1,123.36,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403880323,3472.00
06/27/2014 10:45,2,4.385,ACTIVE,217.13,354.67,60.022,1403880304,"274151322000085","019011112586793",28.57,42.00,0,331.53,392.25,126.7,120.4,0.477,167952.9,167952.9,13400,0,0,0,L,1151911521,1,124.04,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403880324,3473.00
06/27/2014 10:45,2,4.383,ACTIVE,216.90,349.56,60.006,1403880304,"274151322000087","019011112586793",26.82,57.00,0,329.43,388.94,119.0,113.0,0.451,161073.4,161073.4,13450,0,0,0,L,1151911521,1,123.81,124.94,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403880325,3474.00
06/27/2014 10:45,2,4.359,ACTIVE,216.67,349.86,60.012,1403880304,"274151322000088","019011112586793",28.09,43.20,0,330.93,392.85,124.0,117.7,0.464,162865.9,162865.9,13423,0,0,0,L,1151911521,1,124.04,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403880327,3475.00
06/27/2014 10:45,2,4.615,ACTIVE,217.13,347.46,60.006,1403880304,"274151322000095","019011112586793",28.65,42.30,0,333.63,394.95,133.9,127.3,0.499,171732.8,171732.8,13460,0,0,0,L,1151911521,1,124.04,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403880329,3476.00
06/27/2014 10:45,2,2.873,ACTIVE,217.80,428.01,60.001,1403880304,"274151322000068","019011112586793",39.12,45.80,0,386.23,451.16,114.5,108.5,0.433,110055.9,110055.9,13845,0,0,0,L,1151911521,1,124.49,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403880330,3477.00
06/27/2014 10:45,2,4.445,ACTIVE,216.90,347.46,60.006,1403880304,"274151322000054","019011112586793",27.89,45.00,0,328.82,401.86,125.5,119.3,0.482,166410.7,166410.7,13549,0,0,0,L,1151911521,1,123.81,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403880332,3478.00
06/27/2014 11:00,1,3.993,ACTIVE,216.2,331.50,60.00,1403881204,"040051121000097","019011112586793",26.66,31,0.468,312.70,379.57,105.9,101.0,0.483,1620.4000000355,1640.6000000236,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403881206,3479.00
06/27/2014 11:00,1,4.451,ACTIVE,216.1,351.84,60.03,1403881204,"040051121000095","019011112586793",23.75,31,0.465,298.85,447.48,105.2,100.1,0.473,1447.3000000119,1465.1999999881,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403881208,3480.00
06/27/2014 11:00,1,2.996,ACTIVE,216.9,356.78,60.00,1403881204,"033051125000132","019011112586793",34.45,31,0.451,302.02,449.22,102.7,97.6,0.470,3285.8,3303.1,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403881209,3481.00
06/27/2014 11:00,1,2.883,ACTIVE,216.9,328.29,60.03,1403881204,"033051125000135","019011112586793",34.38,32,0.439,304.16,451.19,98.6,94.9,0.453,1361.699999988,1378.2999999522,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403881210,3482.00
06/27/2014 11:00,1,4.085,ACTIVE,215.7,338.97,60.00,1403881204,"040051121000116","019011112586793",26.06,26,0.470,313.74,378.24,105.9,101.1,0.485,1592.3000000119,1612.5,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403881211,3483.00
06/27/2014 11:00,1,3.761,ACTIVE,216.5,353.54,60.00,1403881204,"040051121000068","019011112586793",23.48,30,0.387,302.18,450.11,87.9,83.5,0.409,1468,1486.5,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403881213,3484.00
06/27/2014 11:00,1,2.785,ACTIVE,216.5,342.27,60.03,1403881204,"033051125000118","019011112586793",39.60,30,0.488,313.52,386.40,109.7,105.3,0.500,2888,2910.7,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403881214,3485.00
06/27/2014 11:00,1,3.295,ACTIVE,216.9,326.86,60.00,1403881204,"033051125000150","019011112586793",37.95,31,0.554,311.29,385.63,124.4,119.8,0.563,1800.800000012,1823.6000000239,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403881215,3486.00
06/27/2014 11:00,1,4.740,ACTIVE,217.1,359.50,60.03,1403881204,"040051121000185","019011112586793",25.98,32,0.543,314.56,378.75,122.5,117.5,0.553,4566.1999999999,4586.1999999999,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403881217,3487.00
06/27/2014 11:00,1,5.014,ACTIVE,216.8,355.60,60.00,1403881204,"040051121000195","019011112586793",25.77,30,0.570,312.17,379.08,128.5,122.9,0.575,1602.9000000357,1623.1000000238,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403881218,3488.00
06/27/2014 11:00,2,4.102,ACTIVE,216.90,361.29,59.985,1403881204,"274151322000083","019011112586793",29.06,41.80,0,331.83,388.34,120.8,114.7,0.482,168558.2,168558.2,13510,0,0,0,L,1151911521,1,123.59,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403881219,3489.00
06/27/2014 11:00,2,4.541,ACTIVE,217.80,363.09,59.980,1403881204,"274151322000076","019011112586793",28.73,44.00,0,334.24,395.25,131.9,125.4,0.513,173497.7,173497.7,13466,0,0,0,L,1151911521,1,124.04,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403881220,3490.00
06/27/2014 11:00,2,2.873,ACTIVE,217.35,423.81,59.985,1403881204,"274151322000094","019011112586793",38.47,42.50,0,390.74,451.76,112.3,106.5,0.438,112067.3,112067.3,13800,0,0,0,L,1151911521,1,123.59,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403881221,3491.00
06/27/2014 11:00,2,4.275,ACTIVE,217.13,361.59,59.975,1403881204,"274151322000052","019011112586793",28.49,44.50,0,333.33,392.85,123.2,117.0,0.473,169014.9,169014.9,13437,0,0,0,L,1151911521,1,123.59,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403881222,3492.00
06/27/2014 11:00,2,4.369,ACTIVE,217.35,363.69,59.980,1403881204,"274151322000085","019011112586793",28.43,41.80,0,334.24,392.25,125.8,119.5,0.473,167976.7,167976.7,13401,0,0,0,L,1151911521,1,124.49,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403881223,3493.00
06/27/2014 11:00,2,4.293,ACTIVE,217.13,354.97,59.980,1403881204,"274151322000087","019011112586793",27.23,58.80,0,330.33,389.54,118.5,112.5,0.446,161095.8,161095.8,13451,0,0,0,L,1151911521,1,124.27,124.72,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403881224,3494.00
06/27/2014 11:00,2,4.232,ACTIVE,217.13,356.18,59.980,1403881204,"274151322000088","019011112586793",28.69,43.00,0,333.63,391.34,122.8,116.6,0.464,162889.2,162889.2,13424,0,0,0,L,1151911521,1,124.27,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403881224,3495.00
06/27/2014 11:00,2,4.502,ACTIVE,216.90,360.69,59.964,1403881204,"274151322000095","019011112586793",28.51,41.30,0,333.93,391.34,130.0,123.5,0.486,171758.0,171758.0,13461,0,0,0,L,1151911521,1,124.27,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403881226,3496.00
06/27/2014 11:00,2,2.875,ACTIVE,218.03,419.60,59.980,1403881204,"274151322000068","019011112586793",38.57,45.50,0,392.85,456.57,112.6,106.8,0.420,110077.3,110077.3,13846,0,0,0,L,1151911521,1,124.49,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403881227,3497.00
06/27/2014 11:00,2,4.357,ACTIVE,217.13,364.89,59.980,1403881204,"274151322000054","019011112586793",28.41,44.50,0,333.63,389.24,125.4,119.1,0.482,166434.4,166434.4,13550,0,0,0,L,1151911521,1,124.27,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403881228,3498.00
06/27/2014 11:15,1,3.077,ACTIVE,215.0,326.84,60.00,1403882104,"040051121000097","019011112586793",25.67,31,0.347,302.37,450.93,78.6,74.4,0.372,1640.6000000236,1662.6999999878,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403882106,3499.00
06/27/2014 11:15,1,3.086,ACTIVE,214.7,346.21,60.00,1403882104,"040051121000095","019011112586793",23.47,31,0.313,297.45,447.88,72.0,67.0,0.336,1465.1999999881,1485,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403882108,3500.00
06/27/2014 11:15,1,1.961,ACTIVE,215.2,331.90,60.00,1403882104,"033051125000132","019011112586793",34.35,30,0.293,298.02,450.25,67.0,62.8,0.322,3303.1,3321.7,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403882109,3501.00
06/27/2014 11:15,1,2.075,ACTIVE,215.0,432.81,60.00,1403882104,"033051125000135","019011112586793",27.13,32,0.288,302.07,451.80,56.0,42.4,0.104,1378.2999999522,1396.2999999522,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403882110,3502.00
06/27/2014 11:15,1,3.033,ACTIVE,214.5,328.58,60.00,1403882104,"040051121000116","019011112586793",25.76,26,0.341,300.52,450.19,77.7,73.0,0.364,1612.5,1634.1000000238,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403882112,3503.00
06/27/2014 11:15,1,3.062,ACTIVE,214.9,341.63,60.00,1403882104,"040051121000068","019011112586793",23.50,30,0.314,299.54,449.83,71.6,67.4,0.342,1486.5,1506.4,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403882113,3504.00
06/27/2014 11:15,1,2.226,ACTIVE,215.0,340.79,60.00,1403882104,"033051125000118","019011112586793",39.15,30,0.385,315.53,395.65,86.7,82.5,0.406,2910.7,2935.4,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403882114,3505.00
06/27/2014 11:15,1,2.226,ACTIVE,215.6,341.61,60.00,1403882104,"033051125000150","019011112586793",39.35,31,0.387,313.65,397.44,87.1,83.4,0.408,1823.6000000239,1848.4000000358,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403882116,3506.00
06/27/2014 11:15,1,3.111,ACTIVE,215.4,327.74,60.00,1403882104,"040051121000185","019011112586793",25.41,31,0.346,302.38,451.30,78.7,74.3,0.372,4586.1999999999,4607.6000000357,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403882117,3507.00
06/27/2014 11:15,1,3.204,ACTIVE,215.0,324.32,60.00,1403882104,"040051121000195","019011112586793",25.55,30,0.358,302.37,450.18,81.4,76.9,0.384,1623.1000000238,1644.9000000357,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403882118,3508.00
06/27/2014 11:15,2,3.143,ACTIVE,216.45,353.17,59.980,1403882104,"274151322000083","019011112586793",28.65,41.30,0,329.43,400.36,91.2,86.1,0.358,168583.8,168583.8,13511,0,0,0,L,1151911521,1,123.36,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403882119,3509.00
06/27/2014 11:15,2,3.367,ACTIVE,217.58,357.08,59.990,1403882104,"274151322000076","019011112586793",28.96,43.80,0,331.23,402.77,98.8,93.5,0.380,173525.4,173525.4,13467,0,0,0,L,1151911521,1,123.81,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403882120,3510.00
06/27/2014 11:15,2,2.145,ACTIVE,216.90,415.99,59.985,1403882104,"274151322000094","019011112586793",38.49,42.30,0,383.23,466.79,83.3,78.5,0.314,112090.7,112090.7,13801,0,0,0,L,1151911521,1,123.14,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403882121,3511.00
06/27/2014 11:15,2,3.258,ACTIVE,216.67,348.66,59.964,1403882104,"274151322000052","019011112586793",28.21,43.40,0,330.33,400.66,92.9,87.8,0.354,169040.8,169040.8,13438,0,0,0,L,1151911521,1,123.36,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403882122,3512.00
06/27/2014 11:15,2,3.223,ACTIVE,216.67,347.76,59.964,1403882104,"274151322000085","019011112586793",28.23,41.00,0,330.93,399.76,92.2,87.0,0.349,168002.5,168002.5,13402,0,0,0,L,1151911521,1,124.04,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403882123,3513.00
06/27/2014 11:15,2,3.182,ACTIVE,216.45,352.87,59.990,1403882104,"274151322000087","019011112586793",27.12,59.00,0,330.03,397.66,87.5,82.5,0.327,161120.3,161120.3,13452,0,0,0,L,1151911521,1,123.59,124.49,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403882124,3514.00
