ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/27/2014 11:15,2,3.230,ACTIVE,216.22,357.38,59.996,1403882104,"274151322000088","019011112586793",27.83,42.80,0,328.22,399.16,91.1,86.0,0.340,162914.6,162914.6,13425,0,0,0,L,1151911521,1,124.04,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403882125,3515.00
06/27/2014 11:15,2,3.328,ACTIVE,216.45,357.68,59.980,1403882104,"274151322000095","019011112586793",28.82,41.30,0,330.63,402.77,97.1,91.8,0.362,171785.3,171785.3,13462,0,0,0,L,1151911521,1,124.04,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403882126,3516.00
06/27/2014 11:15,2,2.174,ACTIVE,217.35,412.68,59.990,1403882104,"274151322000068","019011112586793",38.07,44.30,0,390.74,461.08,83.3,78.5,0.309,110100.8,110100.8,13847,0,0,0,L,1151911521,1,123.81,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403882127,3517.00
06/27/2014 11:15,2,3.238,ACTIVE,216.45,348.36,59.990,1403882104,"274151322000054","019011112586793",28.09,43.60,0,329.13,400.36,92.1,87.0,0.358,166460.1,166460.1,13551,0,0,0,L,1151911521,1,123.59,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403882129,3518.00
06/27/2014 11:30,1,6.529,ACTIVE,217.3,359.59,60.03,1403883004,"040051121000097","019011112586793",24.90,33,0.721,315.02,386.19,161.8,156.0,0.717,1662.6999999878,1699.6999999878,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403883007,3519.00
06/27/2014 11:30,1,6.531,ACTIVE,216.6,365.18,60.03,1403883004,"040051121000095","019011112586793",22.33,33,0.649,315.11,380.54,145.1,139.7,0.641,1485,1518.1000000238,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403883008,3520.00
06/27/2014 11:30,1,4.257,ACTIVE,216.9,361.20,60.00,1403883004,"033051125000132","019011112586793",32.93,32,0.619,296.01,449.03,139.5,133.8,0.623,3321.7,3353.3,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403883009,3521.00
06/27/2014 11:30,1,4.155,ACTIVE,217.2,362.31,60.03,1403883004,"033051125000135","019011112586793",33.11,34,0.614,301.92,451.19,136.9,132.8,0.615,1396.2999999522,1427.4999999999,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403883011,3522.00
06/27/2014 11:30,1,6.486,ACTIVE,215.8,327.66,60.03,1403883004,"040051121000116","019011112586793",24.98,29,0.720,314.53,384.39,161.2,154.7,0.716,1634.1000000238,1670.7000000476,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403883012,3523.00
06/27/2014 11:30,1,6.662,ACTIVE,216.5,330.67,60.03,1403883004,"040051121000068","019011112586793",22.25,32,0.657,316.34,381.51,147.5,141.7,0.661,1506.4,1540,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403883014,3524.00
06/27/2014 11:30,1,4.791,ACTIVE,216.2,353.67,60.03,1403883004,"033051125000118","019011112586793",38.54,32,0.822,311.66,390.82,183.7,176.4,0.812,2935.4,2977.3,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403883015,3525.00
06/27/2014 11:30,1,4.777,ACTIVE,216.7,366.77,60.03,1403883004,"033051125000150","019011112586793",38.49,33,0.822,312.53,391.80,182.9,177.2,0.798,1848.4000000358,1890.1999999881,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403883016,3526.00
06/27/2014 11:30,1,6.587,ALERT,216.9,348.24,60.03,1403883004,"040051121000185","019011112586793",24.66,34,0.725,316.38,386.64,161.6,156.1,0.717,4607.6000000357,4644.6000000357,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1403883018,3527.00
06/27/2014 11:30,1,6.682,ACTIVE,215.7,374.20,60.00,1403883004,"040051121000195","019011112586793",24.67,33,0.731,314.14,385.86,164.0,156.8,0.728,1644.9000000357,1682.3000000119,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403883019,3528.00
06/27/2014 11:30,2,6.752,ACTIVE,218.03,367.30,60.022,1403883004,"274151322000083","019011112586793",27.29,46.00,0,330.93,398.86,186.6,178.2,0.751,168626.2,168626.2,13512,0,0,0,L,1151911521,1,124.04,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403883020,3529.00
06/27/2014 11:30,2,7.170,ACTIVE,219.16,369.70,60.017,1403883004,"274151322000076","019011112586793",27.67,48.80,0,332.13,401.86,200.8,191.9,0.773,173571.1,173571.1,13468,0,0,0,L,1151911521,1,124.49,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403883021,3530.00
06/27/2014 11:30,2,4.504,ACTIVE,218.48,422.90,60.022,1403883004,"274151322000094","019011112586793",38.11,46.00,0,382.93,465.89,174.0,166.1,0.672,112130.0,112130.0,13802,0,0,0,L,1151911521,1,124.04,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403883022,3531.00
06/27/2014 11:30,2,6.883,ACTIVE,218.48,372.41,60.017,1403883004,"274151322000052","019011112586793",27.12,48.00,0,332.13,399.16,188.9,180.4,0.720,169083.8,169083.8,13439,0,0,0,L,1151911521,1,124.04,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403883023,3532.00
06/27/2014 11:30,2,6.867,ACTIVE,218.48,366.70,60.022,1403883004,"274151322000085","019011112586793",27.10,45.80,0,329.13,400.36,188.3,179.9,0.712,168045.3,168045.3,13403,0,0,0,L,1151911521,1,124.72,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403883024,3533.00
06/27/2014 11:30,2,6.725,ACTIVE,218.26,362.79,60.022,1403883004,"274151322000087","019011112586793",25.88,64.50,0,332.13,396.45,176.0,167.9,0.672,161160.6,161160.6,13453,0,0,0,L,1151911521,1,124.27,125.17,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403883025,3534.00
06/27/2014 11:30,2,6.766,ACTIVE,218.26,360.99,60.017,1403883004,"274151322000088","019011112586793",27.02,46.60,0,331.53,399.76,185.0,176.7,0.703,162956.7,162956.7,13426,0,0,0,L,1151911521,1,124.94,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403883026,3535.00
06/27/2014 11:30,2,7.141,ACTIVE,217.80,377.22,60.017,1403883004,"274151322000095","019011112586793",27.49,47.00,0,332.73,402.16,198.9,190.1,0.742,171830.6,171830.6,13463,0,0,0,L,1151911521,1,124.49,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403883027,3536.00
06/27/2014 11:30,2,4.510,ACTIVE,219.16,424.11,60.017,1403883004,"274151322000068","019011112586793",37.97,49.00,0,387.44,467.69,173.6,165.6,0.658,110140.0,110140.0,13848,0,0,0,L,1151911521,1,124.72,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403883028,3537.00
06/27/2014 11:30,2,6.809,ACTIVE,218.26,371.81,60.017,1403883004,"274151322000054","019011112586793",27.04,48.30,0,332.43,399.16,186.2,177.8,0.707,166502.5,166502.5,13552,0,0,0,L,1151911521,1,124.72,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403883029,3538.00
06/27/2014 11:45,1,6.753,ACTIVE,217.7,353.25,60.00,1403883904,"040051121000097","019011112586793",24.69,35,0.738,315.52,381.62,165.9,159.8,0.732,1699.6999999878,1738.9000000355,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403883906,3539.00
06/27/2014 11:45,1,6.823,ACTIVE,216.8,369.88,60.00,1403883904,"040051121000095","019011112586793",21.96,36,0.663,315.07,375.91,149.1,143.0,0.658,1518.1000000238,1553.199999988,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403883908,3540.00
06/27/2014 11:45,1,4.395,ACTIVE,217.3,327.38,60.03,1403883904,"033051125000132","019011112586793",32.74,34,0.634,315.15,373.94,143.2,137.0,0.641,3353.3,3386.9,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403883909,3541.00
06/27/2014 11:45,1,4.273,ACTIVE,217.7,331.88,60.00,1403883904,"033051125000135","019011112586793",33.05,36,0.628,316.07,374.21,140.5,136.2,0.624,1427.4999999999,1460.7999999522,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403883910,3542.00
06/27/2014 11:45,1,6.685,ACTIVE,216.2,374.74,60.00,1403883904,"040051121000116","019011112586793",24.87,31,0.737,312.70,380.71,165.4,158.3,0.733,1670.7000000476,1709.6000000238,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403883911,3543.00
06/27/2014 11:45,1,6.876,ACTIVE,217.5,350.44,60.03,1403883904,"040051121000068","019011112586793",22.07,34,0.671,314.76,376.04,151.0,145.0,0.671,1540,1575.5,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403883913,3544.00
06/27/2014 11:45,1,4.964,ACTIVE,216.5,352.07,60.03,1403883904,"033051125000118","019011112586793",38.27,34,0.846,311.77,387.50,189.0,182.0,0.831,2977.3,3021.8,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403883914,3545.00
06/27/2014 11:45,1,4.942,ACTIVE,217.2,321.02,60.03,1403883904,"033051125000150","019011112586793",38.29,35,0.841,311.83,386.81,188.3,181.5,0.829,1890.1999999881,1934.8000000119,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403883915,3546.00
06/27/2014 11:45,1,6.867,ACTIVE,217.2,350.49,60.03,1403883904,"040051121000185","019011112586793",24.31,36,0.742,315.28,380.26,166.1,160.3,0.737,4644.6000000357,4684.0000000119,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403883917,3547.00
06/27/2014 11:45,1,6.919,ACTIVE,215.9,341.18,60.03,1403883904,"040051121000195","019011112586793",24.56,35,0.750,314.78,380.01,169.1,160.9,0.744,1682.3000000119,1721.9000000357,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403883918,3548.00
06/27/2014 11:45,2,7.031,ACTIVE,218.26,355.88,60.012,1403883904,"274151322000083","019011112586793",26.98,49.00,0,330.93,395.55,192.0,183.4,0.765,168671.2,168671.2,13513,0,0,0,L,1151911521,1,124.27,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403883919,3549.00
06/27/2014 11:45,2,7.461,ACTIVE,219.61,368.50,60.012,1403883904,"274151322000076","019011112586793",27.31,51.80,0,332.73,397.66,206.2,197.1,0.782,173619.6,173619.6,13469,0,0,0,L,1151911521,1,124.72,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403883920,3550.00
06/27/2014 11:45,2,4.629,ACTIVE,218.93,413.59,60.012,1403883904,"274151322000094","019011112586793",38.27,47.80,0,380.52,456.57,178.7,170.5,0.681,112172.0,112172.0,13803,0,0,0,L,1151911521,1,124.04,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403883921,3551.00
06/27/2014 11:45,2,7.121,ACTIVE,218.93,370.00,60.022,1403883904,"274151322000052","019011112586793",26.96,50.80,0,330.93,396.15,194.3,185.6,0.742,169129.4,169129.4,13440,0,0,0,L,1151911521,1,124.04,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403883922,3552.00
06/27/2014 11:45,2,7.055,ACTIVE,218.71,356.48,59.975,1403883904,"274151322000085","019011112586793",27.02,48.50,0,332.73,395.85,192.9,184.3,0.725,168090.7,168090.7,13404,0,0,0,L,1151911521,1,125.17,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403883923,3553.00
06/27/2014 11:45,2,6.957,ACTIVE,218.71,354.97,60.006,1403883904,"274151322000087","019011112586793",25.23,67.70,0,331.23,391.64,177.7,169.6,0.676,161202.6,161202.6,13454,0,0,0,L,1151911521,1,124.27,125.40,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403883924,3554.00
06/27/2014 11:45,2,7.006,ACTIVE,218.71,361.89,60.006,1403883904,"274151322000088","019011112586793",26.78,50.00,0,330.33,406.37,189.9,181.4,0.712,163001.3,163001.3,13427,0,0,0,L,1151911521,1,125.17,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403883925,3555.00
06/27/2014 11:45,2,7.352,ACTIVE,218.48,366.10,60.006,1403883904,"274151322000095","019011112586793",27.51,50.20,0,330.63,397.05,204.8,195.8,0.760,171878.6,171878.6,13464,0,0,0,L,1151911521,1,124.72,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403883927,3556.00
06/27/2014 11:45,2,4.787,ACTIVE,219.84,418.09,60.001,1403883904,"274151322000068","019011112586793",36.68,50.40,0,379.62,447.85,177.8,169.7,0.676,110181.8,110181.8,13849,0,0,0,L,1151911521,1,124.94,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403883928,3557.00
06/27/2014 11:45,2,7.070,ACTIVE,218.93,372.11,60.022,1403883904,"274151322000054","019011112586793",26.70,51.50,0,330.33,403.07,191.1,182.5,0.725,166547.4,166547.4,13553,0,0,0,L,1151911521,1,124.72,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403883929,3558.00
06/27/2014 12:00,1,6.953,ACTIVE,218.4,357.60,60.00,1403884804,"040051121000097","019011112586793",24.70,36,0.756,302.13,383.72,170.9,164.2,0.752,1738.9000000355,1779.1999999878,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403884806,3559.00
06/27/2014 12:00,1,6.958,ACTIVE,217.8,371.41,60.03,1403884804,"040051121000095","019011112586793",22.06,37,0.678,302.51,379.93,152.7,146.9,0.669,1553.199999988,1589.4000000357,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403884808,3560.00
06/27/2014 12:00,1,4.480,ACTIVE,217.9,339.87,60.03,1403884804,"033051125000132","019011112586793",32.94,36,0.649,303.86,375.70,146.8,140.9,0.649,3386.9,3421.3,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403884809,3561.00
06/27/2014 12:00,1,4.399,ACTIVE,218.1,344.99,60.03,1403884804,"033051125000135","019011112586793",32.93,37,0.643,303.61,377.79,144.1,139.5,0.636,1460.7999999522,1494.899999976,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403884811,3562.00
06/27/2014 12:00,1,6.929,ACTIVE,217.4,376.48,60.03,1403884804,"040051121000116","019011112586793",24.68,32,0.756,301.66,383.35,170.2,163.2,0.750,1709.6000000238,1749.7000000476,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403884812,3563.00
06/27/2014 12:00,1,7.144,ACTIVE,217.6,370.44,60.00,1403884804,"040051121000068","019011112586793",21.77,35,0.686,303.17,378.76,154.7,148.1,0.684,1575.5,1611.9,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403884813,3564.00
06/27/2014 12:00,1,5.102,ACTIVE,217.8,331.05,60.03,1403884804,"033051125000118","019011112586793",38.20,35,0.864,300.77,390.36,193.9,187.0,0.848,3021.8,3067.7,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403884814,3565.00
06/27/2014 12:00,1,5.069,ACTIVE,218.5,335.27,60.00,1403884804,"033051125000150","019011112586793",38.28,36,0.860,301.46,389.89,193.1,186.5,0.845,1934.8000000119,1980.8000000119,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403884816,3566.00
06/27/2014 12:00,1,7.042,ACTIVE,218.2,367.27,60.00,1403884804,"040051121000185","019011112586793",24.36,38,0.758,303.25,384.00,170.7,164.5,0.750,4684.0000000119,4724.5000000119,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403884817,3567.00
06/27/2014 12:00,1,7.086,ACTIVE,217.4,356.83,60.00,1403884804,"040051121000195","019011112586793",24.64,36,0.768,302.82,384.11,173.8,165.8,0.758,1721.9000000357,1762.699999988,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403884818,3568.00
06/27/2014 12:00,2,7.213,ACTIVE,219.61,379.92,60.001,1403884804,"274151322000083","019011112586793",27.08,51.30,0,319.51,401.26,197.6,188.8,0.778,168717.6,168717.6,13514,0,0,0,L,1151911521,1,124.49,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403884819,3569.00
06/27/2014 12:00,2,7.555,ACTIVE,220.74,371.21,59.996,1403884804,"274151322000076","019011112586793",27.63,54.30,0,325.52,405.47,210.8,201.6,0.809,173669.4,173669.4,13470,0,0,0,L,1151911521,1,125.62,126.53,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403884821,3570.00
06/27/2014 12:00,2,4.941,ACTIVE,220.06,419.60,60.001,1403884804,"274151322000094","019011112586793",36.60,50.00,0,382.33,450.26,182.2,173.9,0.694,112215.3,112215.3,13804,0,0,0,L,1151911521,1,124.72,126.30,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403884822,3571.00
06/27/2014 12:00,2,7.227,ACTIVE,219.84,380.22,59.996,1403884804,"274151322000052","019011112586793",27.21,53.80,0,323.72,397.35,199.1,190.2,0.751,169176.3,169176.3,13441,0,0,0,L,1151911521,1,124.72,126.30,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403884823,3572.00
06/27/2014 12:00,2,7.277,ACTIVE,219.84,381.12,59.996,1403884804,"274151322000085","019011112586793",26.86,51.30,0,325.52,401.26,197.9,189.1,0.738,168137.3,168137.3,13405,0,0,0,L,1151911521,1,125.85,125.85,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403884824,3573.00
06/27/2014 12:00,2,7.135,ACTIVE,219.61,375.71,60.001,1403884804,"274151322000087","019011112586793",25.27,72.70,0,317.70,397.66,182.6,174.3,0.689,161245.6,161245.6,13455,0,0,0,L,1151911521,1,125.17,126.07,0000,65,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403884825,3574.00
06/27/2014 12:00,2,7.178,ACTIVE,219.84,375.11,60.006,1403884804,"274151322000088","019011112586793",26.76,51.50,0,319.81,400.66,194.4,185.7,0.729,163047.2,163047.2,13428,0,0,0,L,1151911521,1,125.85,125.85,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403884826,3575.00
06/27/2014 12:00,2,7.486,ACTIVE,219.61,382.63,60.001,1403884804,"274151322000095","019011112586793",27.71,52.00,0,318.30,405.47,210.1,200.8,0.778,171928.2,171928.2,13465,0,0,0,L,1151911521,1,125.17,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403884827,3576.00
06/27/2014 12:00,2,4.855,ACTIVE,220.97,415.99,60.006,1403884804,"274151322000068","019011112586793",37.17,51.80,0,379.92,450.86,183.1,174.8,0.694,110224.9,110224.9,13850,0,0,0,L,1151911521,1,125.62,126.53,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403884828,3577.00
06/27/2014 12:00,2,7.287,ACTIVE,219.84,375.11,59.996,1403884804,"274151322000054","019011112586793",26.56,54.00,0,321.61,401.86,196.1,187.3,0.742,166593.6,166593.6,13554,0,0,0,L,1151911521,1,125.40,125.85,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403884829,3578.00
06/27/2014 12:15,1,7.120,ACTIVE,218.4,335.88,60.03,1403885706,"040051121000097","019011112586793",24.82,37,0.779,317.30,384.82,175.8,169.0,0.767,1779.1999999878,1820.9000000355,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403885708,3579.00
06/27/2014 12:15,1,7.212,ACTIVE,217.8,327.84,60.03,1403885706,"040051121000095","019011112586793",21.88,38,0.699,318.62,378.64,157.0,151.1,0.692,1589.4000000357,1626.6000000238,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403885710,3580.00
06/27/2014 12:15,1,4.623,ACTIVE,217.8,343.05,60.03,1403885706,"033051125000132","019011112586793",32.81,37,0.666,316.26,376.89,150.9,144.5,0.666,3421.3,3457,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403885711,3581.00
06/27/2014 12:15,1,4.582,ACTIVE,218.7,364.38,60.03,1403885706,"033051125000135","019011112586793",32.57,38,0.660,319.97,377.72,148.5,143.9,0.655,1494.899999976,1530.1999999879,108,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403885712,3582.00
06/27/2014 12:15,1,7.170,ACTIVE,217.6,356.83,60.03,1403885706,"040051121000116","019011112586793",24.56,32,0.778,315.78,383.76,175.2,168.1,0.770,1749.7000000476,1790.9000000357,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403885714,3583.00
06/27/2014 12:15,1,7.329,ACTIVE,217.8,326.19,60.03,1403885706,"040051121000068","019011112586793",21.83,36,0.705,317.67,380.02,159.2,152.5,0.703,1611.9,1649.4,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403885715,3584.00
06/27/2014 12:15,1,5.271,ACTIVE,217.7,339.70,60.03,1403885706,"033051125000118","019011112586793",38.19,36,0.892,313.84,391.77,200.3,192.9,0.874,3067.7,3115.1,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403885716,3585.00
06/27/2014 12:15,1,5.236,ACTIVE,218.5,357.01,60.00,1403885706,"033051125000150","019011112586793",38.31,37,0.890,314.19,392.21,199.6,193.2,0.873,1980.8000000119,2028,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403885718,3586.00
06/27/2014 12:15,1,7.323,ACTIVE,218.2,367.93,60.00,1403885706,"040051121000185","019011112586793",24.22,38,0.785,318.06,384.64,176.5,170.2,0.772,4724.5000000119,4766.2,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403885719,3587.00
06/27/2014 12:15,1,7.336,ACTIVE,218.0,335.10,60.03,1403885706,"040051121000195","019011112586793",24.56,37,0.791,317.82,384.51,179.3,171.2,0.782,1762.699999988,1804.699999988,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403885720,3588.00
06/27/2014 12:15,2,7.402,ACTIVE,218.93,359.18,60.001,1403885706,"274151322000083","019011112586793",27.12,54.50,0,336.04,396.75,203.3,194.3,0.831,168765.6,168765.6,13515,0,0,0,L,1151911521,1,124.72,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403885721,3589.00
06/27/2014 12:15,2,7.865,ACTIVE,220.29,353.47,60.001,1403885706,"274151322000076","019011112586793",27.27,56.30,0,336.94,398.56,217.2,207.7,0.813,173720.7,173720.7,13471,0,0,0,L,1151911521,1,125.17,126.07,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403885722,3590.00
06/27/2014 12:15,2,4.969,ACTIVE,219.61,408.48,60.006,1403885706,"274151322000094","019011112586793",37.55,50.40,0,381.12,448.15,188.8,180.4,0.725,112259.9,112259.9,13805,0,0,0,L,1151911521,1,124.94,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403885723,3591.00
06/27/2014 12:15,2,7.490,ACTIVE,219.61,351.07,60.001,1403885706,"274151322000052","019011112586793",27.02,55.00,0,335.74,396.75,204.9,195.9,0.773,169224.7,169224.7,13442,0,0,0,L,1151911521,1,124.72,125.85,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403885724,3592.00
06/27/2014 12:15,2,7.572,ACTIVE,219.84,358.28,60.001,1403885706,"274151322000085","019011112586793",26.56,53.00,0,336.64,395.85,203.5,194.5,0.765,168185.3,168185.3,13406,0,0,0,L,1151911521,1,125.85,125.62,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403885725,3593.00
06/27/2014 12:15,2,7.393,ACTIVE,219.39,361.89,60.006,1403885706,"274151322000087","019011112586793",25.07,76.50,0,336.34,392.55,187.4,179.0,0.685,161289.8,161289.8,13456,0,0,0,L,1151911521,1,124.94,125.62,0000,69,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403885726,3594.00
06/27/2014 12:15,2,7.455,ACTIVE,219.16,367.60,60.001,1403885706,"274151322000088","019011112586793",26.48,53.30,0,334.84,395.55,199.8,190.9,0.760,163094.3,163094.3,13429,0,0,0,L,1151911521,1,125.62,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403885727,3595.00
06/27/2014 12:15,2,7.889,ACTIVE,218.93,360.69,60.006,1403885706,"274151322000095","019011112586793",27.10,54.30,0,335.44,399.46,216.2,206.8,0.818,171979.2,171979.2,13466,0,0,0,L,1151911521,1,124.94,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403885728,3596.00
06/27/2014 12:15,2,4.938,ACTIVE,220.29,411.48,60.012,1403885706,"274151322000068","019011112586793",37.59,52.80,0,377.52,447.55,188.4,179.9,0.712,110269.3,110269.3,13851,0,0,0,L,1151911521,1,125.62,126.07,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403885729,3597.00
06/27/2014 12:15,2,7.494,ACTIVE,219.39,357.38,60.012,1403885706,"274151322000054","019011112586793",26.58,55.50,0,335.74,396.15,201.6,192.7,0.756,166641.2,166641.2,13555,0,0,0,L,1151911521,1,125.17,125.40,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403885730,3598.00
06/27/2014 12:30,1,7.521,ACTIVE,218.5,368.46,60.00,1403886604,"040051121000097","019011112586793",24.49,37,0.809,316.64,387.49,183.3,176.3,0.797,1820.9000000355,1863.1999999878,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403886606,3599.00
06/27/2014 12:30,1,7.581,ACTIVE,217.8,324.55,60.00,1403886604,"040051121000095","019011112586793",21.56,38,0.722,311.52,380.35,162.7,156.5,0.714,1626.6000000238,1664.199999988,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403886608,3600.00
06/27/2014 12:30,1,4.852,ACTIVE,218.4,358.07,60.00,1403886604,"033051125000132","019011112586793",32.49,38,0.691,318.00,379.15,156.8,150.2,0.691,3457,3493,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403886609,3601.00
06/27/2014 12:30,1,4.787,ACTIVE,218.4,357.53,60.00,1403886604,"033051125000135","019011112586793",32.34,38,0.686,318.27,379.02,154.0,148.7,0.680,1530.1999999879,1565.899999976,110,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403886610,3602.00
06/27/2014 12:30,1,7.442,ACTIVE,217.6,345.63,60.00,1403886604,"040051121000116","019011112586793",24.56,33,0.809,315.59,385.02,181.9,174.6,0.799,1790.9000000357,1832.8000000119,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403886612,3603.00
06/27/2014 12:30,1,7.757,ACTIVE,218.1,358.96,60.03,1403886604,"040051121000068","019011112586793",21.40,37,0.732,317.64,381.03,165.2,158.8,0.724,1649.4,1687.4,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403886613,3604.00
06/27/2014 12:30,1,5.103,ACTIVE,218.2,387.78,60.00,1403886604,"033051125000118","019011112586793",40.01,37,0.900,312.20,394.28,203.2,195.0,0.882,3115.1,3162.8,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403886615,3605.00
06/27/2014 12:30,1,5.759,ACTIVE,218.4,370.41,60.00,1403886604,"033051125000150","019011112586793",35.41,38,0.902,313.31,393.01,202.9,195.9,0.879,2028,2075.9000000358,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403886616,3606.00
06/27/2014 12:30,1,7.688,ACTIVE,218.5,325.91,60.00,1403886604,"040051121000185","019011112586793",24.03,39,0.815,317.58,386.55,183.8,177.3,0.802,4766.2,4808.6000000358,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403886617,3607.00
06/27/2014 12:30,1,7.661,ACTIVE,217.9,327.93,60.00,1403886604,"040051121000195","019011112586793",24.39,38,0.818,316.20,386.34,185.9,177.7,0.807,1804.699999988,1847.4000000357,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403886619,3608.00
06/27/2014 12:30,2,7.799,ACTIVE,219.16,353.17,59.964,1403886604,"274151322000083","019011112586793",26.74,55.50,0,336.64,398.86,211.1,201.8,0.840,168814.2,168814.2,13516,0,0,0,L,1151911521,1,124.72,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403886619,3609.00
06/27/2014 12:30,2,8.211,ACTIVE,220.52,377.52,59.996,1403886604,"274151322000076","019011112586793",27.06,57.70,0,336.34,400.66,224.7,215.0,0.862,173772.6,173772.6,13472,0,0,0,L,1151911521,1,125.17,126.30,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403886620,3610.00
06/27/2014 12:30,2,5.225,ACTIVE,219.61,402.77,59.996,1403886604,"274151322000094","019011112586793",37.11,52.50,0,380.22,449.35,195.9,187.1,0.756,112305.1,112305.1,13806,0,0,0,L,1151911521,1,124.72,126.07,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403886621,3611.00
06/27/2014 12:30,2,7.848,ACTIVE,219.84,359.18,59.996,1403886604,"274151322000052","019011112586793",26.74,56.00,0,335.74,399.76,212.3,203.0,0.804,169273.7,169273.7,13443,0,0,0,L,1151911521,1,124.94,126.07,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403886622,3612.00
06/27/2014 12:30,2,7.875,ACTIVE,220.06,357.68,59.990,1403886604,"274151322000085","019011112586793",26.50,54.50,0,336.34,399.16,210.9,201.7,0.791,168234.0,168234.0,13407,0,0,0,L,1151911521,1,125.62,125.85,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403886623,3613.00
06/27/2014 12:30,2,7.684,ACTIVE,219.39,356.78,60.001,1403886604,"274151322000087","019011112586793",24.91,80.00,0,336.34,395.55,193.8,185.1,0.742,161334.5,161334.5,13457,0,0,0,L,1151911521,1,124.94,125.62,0000,72,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403886624,3614.00
06/27/2014 12:30,2,7.768,ACTIVE,219.39,366.10,59.996,1403886604,"274151322000088","019011112586793",26.30,54.30,0,336.04,397.96,206.8,197.7,0.769,163142.1,163142.1,13430,0,0,0,L,1151911521,1,125.40,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403886625,3615.00
06/27/2014 12:30,2,8.197,ACTIVE,219.61,357.98,60.001,1403886604,"274151322000095","019011112586793",26.96,55.80,0,336.34,402.16,223.6,213.8,0.835,172030.8,172030.8,13467,0,0,0,L,1151911521,1,125.17,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403886626,3616.00
06/27/2014 12:30,2,5.213,ACTIVE,220.74,409.68,59.996,1403886604,"274151322000068","019011112586793",36.98,54.80,0,379.62,446.65,195.9,187.2,0.742,110314.4,110314.4,13852,0,0,0,L,1151911521,1,125.40,126.30,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403886628,3617.00
06/27/2014 12:30,2,7.818,ACTIVE,219.61,362.79,59.996,1403886604,"274151322000054","019011112586793",26.36,58.00,0,336.04,399.46,208.4,199.2,0.773,166689.3,166689.3,13556,0,0,0,L,1151911521,1,125.17,125.62,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403886629,3618.00
06/27/2014 12:45,1,7.373,ACTIVE,217.8,356.29,60.00,1403887505,"040051121000097","019011112586793",24.24,38,0.790,311.98,388.12,177.8,170.7,0.782,1863.1999999878,1906.3000000116,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403887507,3619.00
06/27/2014 12:45,1,7.358,ACTIVE,217.6,360.83,60.03,1403887505,"040051121000095","019011112586793",21.61,39,0.702,312.44,381.47,158.2,151.9,0.698,1664.199999988,1702.4999999999,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403887508,3620.00
06/27/2014 12:45,1,4.733,ACTIVE,217.6,350.56,60.03,1403887505,"033051125000132","019011112586793",32.33,38,0.672,314.56,380.32,152.2,145.4,0.671,3493,3529.6,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403887509,3621.00
06/27/2014 12:45,1,4.645,ACTIVE,218.2,355.88,60.03,1403887505,"033051125000135","019011112586793",32.33,39,0.665,314.31,379.55,149.4,144.4,0.663,1565.899999976,1602.1999999879,112,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403887511,3622.00
06/27/2014 12:45,1,7.266,ACTIVE,216.9,326.47,60.00,1403887505,"040051121000116","019011112586793",24.43,34,0.785,283.60,409.20,176.6,169.1,0.775,1832.8000000119,1875.4000000357,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403887512,3623.00
06/27/2014 12:45,1,7.347,ACTIVE,217.7,331.83,60.00,1403887505,"040051121000068","019011112586793",21.84,38,0.708,312.69,382.09,159.6,152.8,0.705,1687.4,1726,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403887513,3624.00
06/27/2014 12:45,1,5.340,ACTIVE,217.5,325.61,60.00,1403887505,"033051125000118","019011112586793",37.91,38,0.895,310.41,394.88,201.4,193.0,0.877,3162.8,3211.3,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403887515,3625.00
06/27/2014 12:45,1,5.353,ACTIVE,218.0,364.75,60.03,1403887505,"033051125000150","019011112586793",37.61,39,0.893,299.45,428.49,200.3,193.8,0.877,2075.9000000358,2124.300000012,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403887516,3626.00
06/27/2014 12:45,1,7.425,ACTIVE,218.2,381.05,60.00,1403887505,"040051121000185","019011112586793",23.98,40,0.786,283.18,412.02,177.2,170.7,0.774,4808.6000000358,4851.7,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403887517,3627.00
06/27/2014 12:45,1,7.467,ACTIVE,217.0,348.41,60.03,1403887505,"040051121000195","019011112586793",24.28,39,0.797,296.05,418.73,180.4,171.5,0.787,1847.4000000357,1890.699999988,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403887519,3628.00
06/27/2014 12:45,2,7.627,ACTIVE,218.26,354.67,59.990,1403887505,"274151322000083","019011112586793",26.62,57.30,0,334.54,399.46,205.4,196.4,0.818,168863.7,168863.7,13517,0,0,0,L,1151911521,1,124.49,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403887520,3629.00
06/27/2014 12:45,2,8.045,ACTIVE,219.39,361.89,60.006,1403887505,"274151322000076","019011112586793",26.92,59.00,0,335.44,402.16,219.2,209.6,0.844,173825.5,173825.5,13473,0,0,0,L,1151911521,1,124.72,125.62,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403887521,3630.00
06/27/2014 12:45,2,5.148,ACTIVE,218.71,402.46,60.001,1403887505,"274151322000094","019011112586793",36.64,54.30,0,375.11,446.65,191.0,182.5,0.729,112351.3,112351.3,13807,0,0,0,L,1151911521,1,124.27,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403887522,3631.00
06/27/2014 12:45,2,7.621,ACTIVE,218.48,358.58,59.980,1403887505,"274151322000052","019011112586793",26.84,57.30,0,334.24,399.46,206.9,197.7,0.787,169323.7,169323.7,13444,0,0,0,L,1151911521,1,124.49,125.40,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403887523,3632.00
06/27/2014 12:45,2,7.645,ACTIVE,218.93,358.58,60.022,1403887505,"274151322000085","019011112586793",26.54,56.30,0,336.04,398.56,205.4,196.3,0.769,168283.5,168283.5,13408,0,0,0,L,1151911521,1,125.17,125.17,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403887523,3633.00
06/27/2014 12:45,2,7.531,ACTIVE,218.26,359.48,59.996,1403887505,"274151322000087","019011112586793",24.71,82.70,0,333.33,394.95,188.5,180.0,0.712,161379.8,161379.8,13458,0,0,0,L,1151911521,1,124.49,125.17,0000,75,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403887524,3634.00
06/27/2014 12:45,2,7.541,ACTIVE,218.48,355.58,59.996,1403887505,"274151322000088","019011112586793",26.40,56.30,0,334.84,397.66,201.5,192.5,0.747,163190.6,163190.6,13431,0,0,0,L,1151911521,1,125.17,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403887525,3635.00
06/27/2014 12:45,2,7.990,ACTIVE,218.48,359.18,60.006,1403887505,"274151322000095","019011112586793",26.96,57.30,0,334.84,402.16,218.2,208.7,0.804,172083.4,172083.4,13468,0,0,0,L,1151911521,1,125.17,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403887527,3636.00
06/27/2014 12:45,2,5.156,ACTIVE,219.61,400.06,59.996,1403887505,"274151322000068","019011112586793",36.38,55.80,0,373.91,448.45,190.7,182.1,0.738,110360.4,110360.4,13853,0,0,0,L,1151911521,1,125.17,125.85,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403887528,3637.00
06/27/2014 12:45,2,7.668,ACTIVE,218.71,357.08,60.006,1403887505,"274151322000054","019011112586793",26.16,58.80,0,336.04,399.46,203.0,194.0,0.765,166738.3,166738.3,13557,0,0,0,L,1151911521,1,124.72,124.94,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403887529,3638.00
06/27/2014 13:00,1,7.483,ACTIVE,218.3,380.65,60.03,1403888404,"040051121000097","019011112586793",24.76,38,0.816,312.79,388.82,184.3,176.9,0.801,1906.3000000116,1949.6000000235,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403888407,3639.00
06/27/2014 13:00,1,7.527,ACTIVE,217.9,376.72,60.03,1403888404,"040051121000095","019011112586793",21.72,39,0.720,313.09,380.60,162.7,156.0,0.714,1702.4999999999,1740.9999999999,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403888409,3640.00
06/27/2014 13:00,1,4.851,ACTIVE,218.4,345.68,60.03,1403888404,"033051125000132","019011112586793",32.48,38,0.690,315.50,380.87,156.8,150.1,0.692,3529.6,3566.4000000358,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403888410,3641.00
06/27/2014 13:00,1,4.799,ACTIVE,219.3,327.94,60.03,1403888404,"033051125000135","019011112586793",32.21,39,0.682,315.14,380.66,153.8,148.8,0.676,1602.1999999879,1638.899999976,114,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403888411,3642.00
06/27/2014 13:00,1,7.449,ACTIVE,217.9,346.56,60.00,1403888404,"040051121000116","019011112586793",24.62,34,0.810,312.20,386.24,182.5,175.1,0.797,1875.4000000357,1918.4999999999,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403888413,3643.00
06/27/2014 13:00,1,7.670,ACTIVE,218.3,370.58,60.03,1403888404,"040051121000068","019011112586793",21.56,38,0.728,313.33,381.69,164.5,157.9,0.724,1726,1764.9,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403888414,3644.00
06/27/2014 13:00,1,5.137,ACTIVE,218.6,385.65,60.03,1403888404,"033051125000118","019011112586793",39.77,38,0.901,311.11,394.78,203.3,195.6,0.884,3211.3,3260,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403888415,3645.00
06/27/2014 13:00,1,5.167,ACTIVE,218.5,390.45,60.00,1403888404,"033051125000150","019011112586793",39.54,39,0.902,309.59,395.02,203.3,195.9,0.877,2124.300000012,2173.0000000001,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403888416,3646.00
06/27/2014 13:00,1,7.579,ACTIVE,218.8,326.74,60.03,1403888404,"040051121000185","019011112586793",24.22,40,0.810,314.33,386.60,182.6,176.1,0.796,4851.7,4895.1000000358,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403888418,3647.00
06/27/2014 13:00,1,7.624,ACTIVE,217.7,323.90,60.03,1403888404,"040051121000195","019011112586793",24.43,39,0.817,311.80,386.17,185.3,177.0,0.806,1890.699999988,1934.4000000357,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403888419,3648.00
06/27/2014 13:00,2,7.816,ACTIVE,219.39,374.51,59.990,1403888404,"274151322000083","019011112586793",26.76,58.80,0,332.43,399.16,211.7,202.4,0.840,168913.6,168913.6,13518,0,0,0,L,1151911521,1,124.94,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403888420,3649.00
06/27/2014 13:00,2,8.285,ACTIVE,220.52,363.39,59.990,1403888404,"274151322000076","019011112586793",26.94,59.80,0,336.64,401.86,225.9,216.1,0.866,173878.7,173878.7,13474,0,0,0,L,1151911521,1,125.62,126.07,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403888421,3650.00
06/27/2014 13:00,2,5.295,ACTIVE,220.06,422.90,60.006,1403888404,"274151322000094","019011112586793",36.98,54.50,0,381.12,446.65,198.6,189.8,0.765,112397.7,112397.7,13808,0,0,0,L,1151911521,1,124.94,126.07,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403888422,3651.00
06/27/2014 13:00,2,7.850,ACTIVE,220.29,377.22,60.006,1403888404,"274151322000052","019011112586793",26.84,58.30,0,335.14,399.46,213.3,204.0,0.782,169373.8,169373.8,13445,0,0,0,L,1151911521,1,125.17,126.07,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403888423,3652.00
06/27/2014 13:00,2,7.861,ACTIVE,220.06,381.12,59.996,1403888404,"274151322000085","019011112586793",26.58,56.80,0,336.94,399.76,211.4,202.1,0.791,168333.3,168333.3,13409,0,0,0,L,1151911521,1,126.07,125.40,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403888424,3653.00
06/27/2014 13:00,2,7.793,ACTIVE,219.61,381.42,60.006,1403888404,"274151322000087","019011112586793",24.67,87.00,0,334.84,395.25,194.7,186.0,0.734,161425.6,161425.6,13459,0,0,0,L,1151911521,1,125.62,125.62,0000,77,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403888425,3654.00
06/27/2014 13:00,2,7.805,ACTIVE,219.84,378.42,60.033,1403888404,"274151322000088","019011112586793",26.26,56.30,0,336.94,397.96,207.5,198.3,0.760,163239.5,163239.5,13432,0,0,0,L,1151911521,1,126.07,125.62,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403888426,3655.00
06/27/2014 13:00,2,8.252,ACTIVE,219.61,384.43,60.006,1403888404,"274151322000095","019011112586793",26.92,58.80,0,332.73,402.46,224.9,215.2,0.849,172136.5,172136.5,13469,0,0,0,L,1151911521,1,125.85,125.40,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403888427,3656.00
06/27/2014 13:00,2,5.215,ACTIVE,220.97,416.59,60.006,1403888404,"274151322000068","019011112586793",37.15,56.00,0,376.31,449.05,197.8,189.0,0.742,110406.6,110406.6,13854,0,0,0,L,1151911521,1,126.07,126.30,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403888428,3657.00
06/27/2014 13:00,2,7.863,ACTIVE,219.84,376.92,59.996,1403888404,"274151322000054","019011112586793",26.28,59.80,0,337.54,399.46,209.2,200.0,0.765,166787.5,166787.5,13558,0,0,0,L,1151911521,1,125.40,125.62,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403888429,3658.00
06/27/2014 13:15,1,7.817,ACTIVE,217.9,324.94,60.03,1403889304,"040051121000097","019011112586793",24.20,38,0.838,315.68,389.55,188.2,181.2,0.821,1949.6000000235,1994.4000000354,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403889306,3659.00
06/27/2014 13:15,1,7.830,ACTIVE,216.7,323.38,60.03,1403889304,"040051121000095","019011112586793",21.43,40,0.747,315.05,382.78,167.0,160.5,0.729,1740.9999999999,1780.8000000118,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403889308,3660.00
06/27/2014 13:15,1,5.036,ACTIVE,216.6,345.69,60.03,1403889304,"033051125000132","019011112586793",32.16,39,0.716,315.34,379.32,161.1,154.1,0.709,3566.4000000358,3604.4000000358,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403889309,3661.00
