ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/27/2014 13:15,1,4.987,ACTIVE,217.6,376.21,60.03,1403889304,"033051125000135","019011112586793",31.92,40,0.707,317.75,380.28,158.4,153.0,0.701,1638.899999976,1676.6999999879,116,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403889310,3662.00
06/27/2014 13:15,1,7.764,ACTIVE,216.1,339.69,60.03,1403889304,"040051121000116","019011112586793",24.26,34,0.839,313.16,387.22,187.4,179.8,0.830,1918.4999999999,1962.7000000476,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403889312,3663.00
06/27/2014 13:15,1,7.938,ACTIVE,216.7,364.46,60.03,1403889304,"040051121000068","019011112586793",21.39,39,0.753,315.48,382.56,168.9,161.6,0.748,1764.9,1804.9,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403889313,3664.00
06/27/2014 13:15,1,5.053,ACTIVE,216.5,382.81,60.03,1403889304,"033051125000118","019011112586793",40.40,38,0.910,310.63,396.27,203.1,194.8,0.887,3260,3308.5,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403889315,3665.00
06/27/2014 13:15,1,5.044,ACTIVE,216.9,324.02,60.03,1403889304,"033051125000150","019011112586793",40.37,39,0.910,310.00,397.39,202.6,195.8,0.881,2173.0000000001,2221.800000012,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403889316,3666.00
06/27/2014 13:15,1,7.972,ACTIVE,217.2,379.33,60.03,1403889304,"040051121000185","019011112586793",23.76,41,0.842,315.96,388.72,188.5,181.4,0.828,4895.1000000358,4940.000000012,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403889317,3667.00
06/27/2014 13:15,1,8.009,ACTIVE,216.1,365.37,60.00,1403889304,"040051121000195","019011112586793",24.07,40,0.852,314.66,388.79,191.8,182.6,0.836,1934.4000000357,1979.4999999999,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403889319,3668.00
06/27/2014 13:15,2,8.150,ACTIVE,218.48,355.58,60.022,1403889304,"274151322000083","019011112586793",26.36,59.80,0,332.13,400.06,217.4,207.9,0.866,168965.1,168965.1,13519,0,0,0,L,1151911521,1,124.27,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403889320,3669.00
06/27/2014 13:15,2,8.535,ACTIVE,219.61,360.08,60.012,1403889304,"274151322000076","019011112586793",26.86,60.00,0,336.34,404.57,231.9,221.9,0.893,173933.7,173933.7,13475,0,0,0,L,1151911521,1,124.94,125.62,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403889321,3670.00
06/27/2014 13:15,2,5.453,ACTIVE,218.93,404.27,60.012,1403889304,"274151322000094","019011112586793",36.90,54.50,0,378.42,447.85,204.1,195.1,0.773,112445.7,112445.7,13809,0,0,0,L,1151911521,1,124.27,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403889322,3671.00
06/27/2014 13:15,2,8.076,ACTIVE,219.61,378.12,60.022,1403889304,"274151322000052","019011112586793",26.80,58.80,0,336.34,400.96,219.1,209.5,0.835,169425.7,169425.7,13446,0,0,0,L,1151911521,1,124.49,125.62,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403889322,3672.00
06/27/2014 13:15,2,8.184,ACTIVE,218.93,356.78,59.985,1403889304,"274151322000085","019011112586793",26.16,58.30,0,336.64,402.16,216.7,207.3,0.809,168384.7,168384.7,13410,0,0,0,L,1151911521,1,124.94,125.17,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403889323,3673.00
06/27/2014 13:15,2,8.037,ACTIVE,218.71,352.87,60.012,1403889304,"274151322000087","019011112586793",24.47,89.50,0,336.64,396.15,199.2,190.4,0.742,161472.8,161472.8,13460,0,0,0,L,1151911521,1,124.27,125.40,0000,79,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403889324,3674.00
06/27/2014 13:15,2,8.148,ACTIVE,218.71,370.60,60.017,1403889304,"274151322000088","019011112586793",25.84,58.00,0,336.64,400.36,212.9,203.6,0.795,163289.9,163289.9,13433,0,0,0,L,1151911521,1,125.40,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403889325,3675.00
06/27/2014 13:15,2,8.621,ACTIVE,218.26,357.68,60.017,1403889304,"274151322000095","019011112586793",26.50,59.30,0,336.64,403.67,231.3,221.3,0.857,172191.2,172191.2,13470,0,0,0,L,1151911521,1,124.72,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403889326,3676.00
06/27/2014 13:15,2,5.332,ACTIVE,219.84,407.57,60.017,1403889304,"274151322000068","019011112586793",37.69,57.00,0,378.12,449.65,203.3,194.3,0.773,110454.4,110454.4,13855,0,0,0,L,1151911521,1,124.94,125.62,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403889328,3677.00
06/27/2014 13:15,2,8.143,ACTIVE,218.93,378.42,60.012,1403889304,"274151322000054","019011112586793",26.04,60.00,0,336.94,400.96,214.5,205.1,0.800,166838.3,166838.3,13559,0,0,0,L,1151911521,1,124.94,124.94,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403889329,3678.00
06/27/2014 13:30,1,6.851,ALERT,217.4,349.93,60.03,1403890204,"040051121000097","019011112586793",24.24,40,0.735,314.07,389.42,165.3,159.0,0.725,1994.4000000354,2039.4000000354,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1403890207,3679.00
06/27/2014 13:30,1,6.538,ACTIVE,217.1,367.48,60.00,1403890204,"040051121000095","019011112586793",21.43,41,0.620,315.13,383.33,139.4,133.8,0.618,1780.8000000118,1820.8000000118,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403890208,3680.00
06/27/2014 13:30,1,3.948,ACTIVE,217.4,341.61,60.00,1403890204,"033051125000132","019011112586793",32.19,40,0.557,313.56,380.34,126.4,120.7,0.565,3604.4000000358,3642.9000000358,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403890210,3681.00
06/27/2014 13:30,1,3.833,ACTIVE,217.2,324.91,60.03,1403890204,"033051125000135","019011112586793",32.14,41,0.545,313.72,381.21,122.6,117.9,0.553,1676.6999999879,1714.7999999521,118,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403890211,3682.00
06/27/2014 13:30,1,5.938,ACTIVE,216.6,363.60,60.03,1403890204,"040051121000116","019011112586793",24.39,35,0.639,308.59,387.92,144.1,137.4,0.641,1962.7000000476,2007.6000000238,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403890212,3683.00
06/27/2014 13:30,1,5.968,ACTIVE,217.0,349.10,60.00,1403890204,"040051121000068","019011112586793",21.74,40,0.574,312.12,383.62,129.1,124.1,0.575,1804.9,1845.3,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403890214,3684.00
06/27/2014 13:30,1,4.386,ACTIVE,216.8,332.38,60.00,1403890204,"033051125000118","019011112586793",37.65,39,0.728,310.65,397.01,164.3,157.2,0.724,3308.5,3357,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403890215,3685.00
06/27/2014 13:30,1,4.419,ACTIVE,217.7,333.53,60.00,1403890204,"033051125000150","019011112586793",37.63,40,0.737,308.75,396.87,165.5,159.4,0.733,2221.800000012,2270.300000012,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403890217,3686.00
06/27/2014 13:30,1,6.214,ACTIVE,217.4,371.14,60.00,1403890204,"040051121000185","019011112586793",23.91,42,0.658,310.45,389.38,147.9,142.7,0.657,4940.000000012,4985.2000000001,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403890218,3687.00
06/27/2014 13:30,1,6.433,ACTIVE,216.5,366.92,60.00,1403890204,"040051121000195","019011112586793",24.09,41,0.682,312.36,389.27,154.2,146.8,0.681,1979.4999999999,2025.0999999999,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403890219,3688.00
06/27/2014 13:30,2,7.203,ALERT,217.58,370.00,59.996,1403890204,"274151322000083","019011112586793",26.46,60.00,0,301.17,402.16,192.9,184.3,0.778,169017.1,169017.1,13520,0,0,0,L,1151911521,1,124.27,124.72,0002,46,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403890221,3689.00
06/27/2014 13:30,2,7.551,ACTIVE,218.71,354.37,59.996,1403890204,"274151322000076","019011112586793",26.90,62.00,0,335.74,409.68,205.5,196.4,0.791,173989.3,173989.3,13476,0,0,0,L,1151911521,1,124.72,125.40,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403890222,3690.00
06/27/2014 13:30,2,4.748,ACTIVE,218.03,407.87,59.990,1403890204,"274151322000094","019011112586793",37.07,56.00,0,360.38,464.38,178.1,169.9,0.685,112494.5,112494.5,13810,0,0,0,L,1151911521,1,124.27,125.40,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403890223,3691.00
06/27/2014 13:30,2,7.248,ACTIVE,218.26,362.19,59.990,1403890204,"274151322000052","019011112586793",26.54,60.80,0,333.63,401.86,194.6,185.9,0.747,169478.2,169478.2,13447,0,0,0,L,1151911521,1,124.27,125.17,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403890224,3692.00
06/27/2014 13:30,2,7.211,ACTIVE,218.26,363.69,59.990,1403890204,"274151322000085","019011112586793",26.16,59.00,0,327.92,419.00,190.9,182.3,0.725,168436.7,168436.7,13411,0,0,0,L,1151911521,1,124.94,124.94,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403890225,3693.00
06/27/2014 13:30,2,7.143,ALERT,217.80,357.08,59.990,1403890204,"274151322000087","019011112586793",24.23,91.00,0,300.27,397.05,175.3,167.3,0.663,161520.1,161520.1,13461,0,0,0,L,1151911521,1,124.27,124.94,0002,81,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403890227,3694.00
06/27/2014 13:30,2,7.150,ACTIVE,218.03,354.07,60.012,1403890204,"274151322000088","019011112586793",26.00,59.80,0,335.14,400.66,188.3,179.8,0.707,163340.9,163340.9,13434,0,0,0,L,1151911521,1,124.94,124.72,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403890228,3695.00
06/27/2014 13:30,2,7.578,ALERT,218.03,367.60,60.012,1403890204,"274151322000095","019011112586793",26.68,60.30,0,302.07,405.17,204.6,195.6,0.765,172246.6,172246.6,13471,0,0,0,L,1151911521,1,124.72,124.72,0002,49,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403890229,3696.00
06/27/2014 13:30,2,4.758,ACTIVE,219.16,411.48,59.985,1403890204,"274151322000068","019011112586793",36.92,57.30,0,374.21,447.25,178.8,170.6,0.685,110503.0,110503.0,13856,0,0,0,L,1151911521,1,124.72,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403890230,3697.00
06/27/2014 13:30,2,7.205,ACTIVE,218.03,364.59,59.990,1403890204,"274151322000054","019011112586793",25.90,62.00,0,335.74,401.86,189.1,180.5,0.720,166889.6,166889.6,13560,0,0,0,L,1151911521,1,124.49,124.72,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403890231,3698.00
06/27/2014 13:45,1,5.216,ACTIVE,217.0,347.38,60.03,1403891104,"040051121000097","019011112586793",24.44,40,0.565,315.96,395.26,126.9,121.8,0.569,2039.4000000354,2081.8000000116,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403891106,3699.00
06/27/2014 13:45,1,5.326,ACTIVE,216.6,353.98,60.03,1403891104,"040051121000095","019011112586793",21.81,41,0.511,317.22,391.00,115.5,110.3,0.517,1820.8000000118,1858.4000000356,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403891108,3700.00
06/27/2014 13:45,1,3.520,ACTIVE,217.3,325.54,60.03,1403891104,"033051125000132","019011112586793",32.71,40,0.503,318.81,386.82,114.6,109.0,0.520,3642.9000000358,3678.9000000358,109,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403891109,3701.00
06/27/2014 13:45,1,3.662,ACTIVE,217.8,351.33,60.03,1403891104,"033051125000135","019011112586793",32.52,41,0.527,318.79,387.85,118.5,114.6,0.534,1714.7999999521,1750.6999999879,120,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403891111,3702.00
06/27/2014 13:45,1,5.693,ACTIVE,216.3,328.12,60.00,1403891104,"040051121000116","019011112586793",24.48,34,0.616,315.58,393.39,138.7,132.3,0.622,2007.6000000238,2049.8000000119,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403891112,3703.00
06/27/2014 13:45,1,6.068,ACTIVE,217.3,327.54,60.03,1403891104,"040051121000068","019011112586793",21.49,40,0.574,317.11,389.79,129.8,124.2,0.583,1845.3,1883.2,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403891113,3704.00
06/27/2014 13:45,1,4.482,ACTIVE,217.3,325.80,60.03,1403891104,"033051125000118","019011112586793",37.94,39,0.751,308.32,399.21,169.2,163.0,0.737,3357,3401.5,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403891114,3705.00
06/27/2014 13:45,1,4.511,ACTIVE,217.3,339.86,60.00,1403891104,"033051125000150","019011112586793",37.88,39,0.759,307.72,400.11,170.0,164.0,0.744,2270.300000012,2315.0000000001,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403891116,3706.00
06/27/2014 13:45,1,6.406,ACTIVE,217.8,325.09,60.03,1403891104,"040051121000185","019011112586793",24.20,41,0.685,316.18,395.11,154.3,148.4,0.683,4985.2000000001,5027.6000000359,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403891117,3707.00
06/27/2014 13:45,1,7.087,ACTIVE,217.4,325.33,60.03,1403891104,"040051121000195","019011112586793",24.17,40,0.751,316.01,395.27,170.4,162.3,0.743,2025.0999999999,2067.4999999999,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403891118,3708.00
06/27/2014 13:45,2,5.424,ACTIVE,217.80,361.59,60.022,1403891104,"274151322000083","019011112586793",26.92,59.30,0,333.33,407.57,147.8,140.7,0.592,169066.1,169066.1,13522,0,0,0,L,1151911521,1,124.04,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403891119,3709.00
06/27/2014 13:45,2,5.736,ACTIVE,218.26,363.69,60.017,1403891104,"274151322000076","019011112586793",27.12,61.00,0,334.54,406.97,157.6,150.2,0.605,174041.4,174041.4,13477,0,0,0,L,1151911521,1,124.27,125.17,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403891120,3710.00
06/27/2014 13:45,2,3.615,ACTIVE,217.80,413.29,60.012,1403891104,"274151322000094","019011112586793",37.07,55.00,0,375.11,450.86,135.8,129.1,0.513,112540.1,112540.1,13811,0,0,0,L,1151911521,1,124.27,125.40,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403891121,3711.00
06/27/2014 13:45,2,5.430,ACTIVE,217.80,363.39,60.049,1403891104,"274151322000052","019011112586793",27.00,60.30,0,333.33,406.97,148.6,141.5,0.570,169527.4,169527.4,13448,0,0,0,L,1151911521,1,123.59,125.17,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403891122,3712.00
06/27/2014 13:45,2,5.496,ACTIVE,217.80,365.49,60.017,1403891104,"274151322000085","019011112586793",26.48,58.50,0,335.14,406.07,147.3,140.3,0.561,168485.4,168485.4,13412,0,0,0,L,1151911521,1,124.72,124.94,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403891123,3713.00
06/27/2014 13:45,2,5.369,ACTIVE,217.58,355.58,60.017,1403891104,"274151322000087","019011112586793",24.87,92.00,0,333.33,402.77,135.2,128.6,0.508,161564.6,161564.6,13463,0,0,0,L,1151911521,1,124.49,124.72,0000,81,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403891124,3714.00
06/27/2014 13:45,2,5.432,ACTIVE,217.58,358.88,60.006,1403891104,"274151322000088","019011112586793",26.34,58.80,0,334.54,405.17,145.0,138.0,0.544,163388.8,163388.8,13435,0,0,0,L,1151911521,1,124.72,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403891125,3715.00
06/27/2014 13:45,2,5.730,ACTIVE,217.35,364.89,60.017,1403891104,"274151322000095","019011112586793",27.00,60.00,0,333.33,408.18,156.7,149.3,0.583,172298.7,172298.7,13473,0,0,0,L,1151911521,1,124.49,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403891126,3716.00
06/27/2014 13:45,2,3.709,ACTIVE,218.71,400.36,60.022,1403891104,"274151322000068","019011112586793",36.12,58.00,0,370.30,449.05,135.4,128.8,0.508,110548.5,110548.5,13857,0,0,0,L,1151911521,1,124.72,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403891127,3717.00
06/27/2014 13:45,2,5.508,ACTIVE,217.35,358.88,60.017,1403891104,"274151322000054","019011112586793",26.26,61.70,0,333.63,406.07,146.4,139.4,0.557,166937.8,166937.8,13561,0,0,0,L,1151911521,1,124.27,124.72,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403891128,3718.00
06/27/2014 14:00,1,5.047,ACTIVE,217.7,335.93,60.00,1403892004,"040051121000097","019011112586793",25.47,37,0.567,318.80,382.67,127.9,123.0,0.573,2081.8000000116,2107.4999999997,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403892006,3719.00
06/27/2014 14:00,1,4.982,ACTIVE,216.8,334.22,60.03,1403892004,"040051121000095","019011112586793",22.81,38,0.499,318.77,376.37,113.1,107.9,0.510,1858.4000000356,1881.4000000356,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403892007,3720.00
06/27/2014 14:00,1,3.227,ACTIVE,217.4,328.12,60.00,1403892004,"033051125000132","019011112586793",33.63,37,0.475,303.08,450.88,108.0,102.9,0.491,3678.9000000358,3700.300000012,111,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403892009,3721.00
06/27/2014 14:00,1,3.230,ACTIVE,217.8,333.01,60.03,1403892004,"033051125000135","019011112586793",33.48,38,0.477,319.36,375.60,107.6,103.6,0.485,1750.6999999879,1772.2999999521,122,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403892010,3722.00
06/27/2014 14:00,1,5.246,ACTIVE,216.6,327.46,60.00,1403892004,"040051121000116","019011112586793",25.28,32,0.583,317.88,380.75,131.9,125.7,0.590,2049.8000000119,2075.4000000357,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403892011,3723.00
06/27/2014 14:00,1,5.263,ACTIVE,217.1,330.00,60.00,1403892004,"040051121000068","019011112586793",22.82,37,0.529,306.40,449.19,119.5,114.3,0.542,1883.2,1905.9,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403892012,3724.00
06/27/2014 14:00,1,3.737,ACTIVE,217.0,350.37,60.00,1403892004,"033051125000118","019011112586793",38.78,37,0.640,314.69,387.92,144.2,138.5,0.635,3401.5,3430.1,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403892014,3725.00
06/27/2014 14:00,1,3.656,ACTIVE,216.6,364.26,60.03,1403892004,"033051125000150","019011112586793",38.69,37,0.629,315.28,388.31,140.7,135.6,0.626,2315.0000000001,2343.800000012,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403892015,3726.00
06/27/2014 14:00,1,4.817,ACTIVE,217.2,360.46,60.00,1403892004,"040051121000185","019011112586793",25.09,38,0.535,319.02,382.28,120.2,115.9,0.543,5027.6000000359,5053.0000000121,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403892016,3727.00
06/27/2014 14:00,1,4.167,ACTIVE,216.5,356.91,60.00,1403892004,"040051121000195","019011112586793",25.10,38,0.460,318.45,381.85,104.0,99.2,0.473,2067.4999999999,2092.8999999999,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403892018,3728.00
06/27/2014 14:00,2,5.326,ACTIVE,218.03,352.57,59.990,1403892004,"274151322000083","019011112586793",27.91,53.50,0,333.33,393.15,150.4,143.3,0.601,169096.0,169096.0,13523,0,0,0,L,1151911521,1,124.49,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403892019,3729.00
06/27/2014 14:00,2,5.568,ACTIVE,219.16,353.47,60.006,1403892004,"274151322000076","019011112586793",28.37,56.30,0,335.14,396.45,159.7,152.2,0.614,174073.1,174073.1,13478,0,0,0,L,1151911521,1,124.94,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403892019,3730.00
06/27/2014 14:00,2,3.535,ACTIVE,218.26,417.19,59.985,1403892004,"274151322000094","019011112586793",38.23,53.00,0,382.03,447.55,136.6,129.9,0.521,112567.1,112567.1,13812,0,0,0,L,1151911521,1,124.27,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403892020,3731.00
06/27/2014 14:00,2,5.338,ACTIVE,218.48,351.37,59.985,1403892004,"274151322000052","019011112586793",27.89,55.30,0,333.63,394.35,150.8,143.6,0.570,169557.3,169557.3,13449,0,0,0,L,1151911521,1,124.27,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403892021,3732.00
06/27/2014 14:00,2,5.268,ACTIVE,218.71,364.89,59.985,1403892004,"274151322000085","019011112586793",27.75,55.30,0,334.54,394.05,148.0,140.9,0.557,168514.9,168514.9,13413,0,0,0,L,1151911521,1,125.40,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403892022,3733.00
06/27/2014 14:00,2,5.289,ACTIVE,217.80,354.97,59.985,1403892004,"274151322000087","019011112586793",26.04,88.00,0,333.63,387.74,139.4,132.7,0.526,161592.1,161592.1,13464,0,0,0,L,1151911521,1,124.72,124.94,0000,76,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403892023,3734.00
06/27/2014 14:00,2,5.252,ACTIVE,218.48,357.38,59.985,1403892004,"274151322000088","019011112586793",27.51,54.80,0,333.93,393.75,146.2,139.2,0.535,163417.9,163417.9,13436,0,0,0,L,1151911521,1,125.17,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403892024,3735.00
06/27/2014 14:00,2,5.553,ACTIVE,217.80,356.48,59.969,1403892004,"274151322000095","019011112586793",28.37,54.80,0,330.33,396.75,159.4,151.9,0.592,172329.7,172329.7,13474,0,0,0,L,1151911521,1,124.94,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403892025,3736.00
06/27/2014 14:00,2,3.559,ACTIVE,219.16,410.88,59.985,1403892004,"274151322000068","019011112586793",37.93,54.00,0,378.12,449.65,137.0,130.3,0.508,110575.5,110575.5,13858,0,0,0,L,1151911521,1,125.17,125.40,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403892026,3737.00
06/27/2014 14:00,2,5.293,ACTIVE,218.03,349.56,59.990,1403892004,"274151322000054","019011112586793",27.49,56.80,0,333.33,394.35,147.3,140.2,0.552,166967.2,166967.2,13562,0,0,0,L,1151911521,1,124.94,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403892027,3738.00
06/27/2014 14:15,1,4.349,ACTIVE,215.8,355.38,60.00,1403892905,"040051121000097","019011112586793",24.95,36,0.481,316.86,394.41,108.0,103.3,0.496,2107.4999999997,2133.4999999997,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403892908,3739.00
06/27/2014 14:15,1,4.234,ACTIVE,215.4,342.11,60.03,1403892905,"040051121000095","019011112586793",22.65,37,0.420,317.92,388.52,95.4,90.2,0.436,1881.4000000356,1904.6999999879,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403892909,3740.00
06/27/2014 14:15,1,2.708,ACTIVE,216.0,331.92,60.00,1403892905,"033051125000132","019011112586793",33.35,36,0.397,319.05,385.76,89.8,85.5,0.419,3700.300000012,3722.5000000001,113,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403892910,3741.00
06/27/2014 14:15,1,2.660,ACTIVE,215.9,354.37,60.00,1403892905,"033051125000135","019011112586793",33.21,37,0.391,319.18,386.85,87.9,84.1,0.406,1772.2999999521,1794.2999999521,124,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403892912,3742.00
06/27/2014 14:15,1,4.190,ACTIVE,215.1,343.11,60.03,1403892905,"040051121000116","019011112586793",25.01,31,0.461,315.58,392.63,104.2,98.9,0.477,2075.4000000357,2101.1000000238,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403892913,3743.00
06/27/2014 14:15,1,4.145,ACTIVE,215.5,329.02,60.00,1403892905,"040051121000068","019011112586793",22.73,36,0.415,318.24,389.20,93.7,89.1,0.437,1905.9,1929.5,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403892914,3744.00
06/27/2014 14:15,1,3.049,ACTIVE,215.2,324.06,60.03,1403892905,"033051125000118","019011112586793",38.24,36,0.518,312.80,398.19,116.0,110.6,0.524,3430.1,3459.1,109,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403892915,3745.00
06/27/2014 14:15,1,3.028,ACTIVE,215.6,350.13,60.03,1403892905,"033051125000150","019011112586793",38.37,36,0.519,311.21,399.20,115.6,111.4,0.529,2343.800000012,2372.9000000358,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403892917,3746.00
06/27/2014 14:15,1,4.160,ACTIVE,215.8,331.08,60.03,1403892905,"040051121000185","019011112586793",24.81,37,0.457,317.35,395.03,102.7,98.1,0.472,5053.0000000121,5078.7000000002,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403892918,3747.00
06/27/2014 14:15,1,4.225,ACTIVE,214.9,327.33,60.03,1403892905,"040051121000195","019011112586793",24.72,36,0.461,316.97,392.41,103.9,98.7,0.477,2092.8999999999,2118.5999999999,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403892919,3748.00
06/27/2014 14:15,2,4.525,ACTIVE,216.00,362.79,60.006,1403892905,"274151322000083","019011112586793",27.67,52.30,0,333.33,406.97,126.8,120.5,0.508,169126.2,169126.2,13524,0,0,0,L,1151911521,1,123.36,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403892920,3749.00
06/27/2014 14:15,2,4.711,ACTIVE,217.35,350.17,59.996,1403892905,"274151322000076","019011112586793",28.17,55.50,0,334.54,405.47,134.4,127.8,0.517,174105.4,174105.4,13479,0,0,0,L,1151911521,1,123.81,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403892921,3750.00
06/27/2014 14:15,2,3.018,ACTIVE,216.45,403.37,60.001,1403892905,"274151322000094","019011112586793",37.47,51.50,0,385.63,461.98,114.2,108.3,0.446,112594.6,112594.6,13813,0,0,0,L,1151911521,1,123.36,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403892922,3751.00
06/27/2014 14:15,2,4.510,ACTIVE,216.45,356.48,60.006,1403892905,"274151322000052","019011112586793",27.77,53.80,0,333.03,405.17,126.8,120.4,0.486,169587.6,169587.6,13450,0,0,0,L,1151911521,1,123.36,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403892923,3752.00
06/27/2014 14:15,2,4.498,ACTIVE,216.67,347.46,60.012,1403892905,"274151322000085","019011112586793",27.45,52.80,0,333.93,404.87,125.0,118.7,0.473,168545.0,168545.0,13414,0,0,0,L,1151911521,1,124.27,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403892924,3753.00
06/27/2014 14:15,2,4.475,ACTIVE,216.45,357.98,60.001,1403892905,"274151322000087","019011112586793",26.22,84.00,0,333.33,402.77,118.8,112.7,0.446,161620.6,161620.6,13465,0,0,0,L,1151911521,1,123.59,124.27,0000,73,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403892925,3754.00
06/27/2014 14:15,2,4.443,ACTIVE,216.45,347.46,60.006,1403892905,"274151322000088","019011112586793",27.41,53.00,0,333.03,403.97,123.3,117.1,0.464,163447.5,163447.5,13437,0,0,0,L,1151911521,1,124.27,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403892926,3755.00
06/27/2014 14:15,2,4.744,ACTIVE,216.67,364.29,60.006,1403892905,"274151322000095","019011112586793",27.91,52.80,0,332.73,407.57,134.0,127.4,0.499,172361.9,172361.9,13475,0,0,0,L,1151911521,1,124.04,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403892927,3756.00
06/27/2014 14:15,2,2.900,ACTIVE,217.35,415.09,60.006,1403892905,"274151322000068","019011112586793",38.76,54.30,0,387.74,457.77,113.2,107.3,0.424,110603.0,110603.0,13859,0,0,0,L,1151911521,1,124.49,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403892928,3757.00
06/27/2014 14:15,2,4.488,ACTIVE,216.22,352.87,60.006,1403892905,"274151322000054","019011112586793",27.37,55.50,0,332.73,405.17,124.3,118.1,0.477,166997.1,166997.1,13563,0,0,0,L,1151911521,1,123.81,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403892929,3758.00
06/27/2014 14:30,1,5.908,ALERT,217.5,363.35,60.03,1403893804,"040051121000097","019011112586793",25.59,34,0.670,317.67,375.89,150.4,144.9,0.666,2133.4999999997,2158.4000000355,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1403893807,3759.00
06/27/2014 14:30,1,5.980,ACTIVE,216.5,323.74,60.00,1403893804,"040051121000095","019011112586793",22.82,35,0.603,317.26,372.36,135.8,130.0,0.605,1904.6999999879,1927.1000000237,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403893808,3760.00
06/27/2014 14:30,1,3.691,ACTIVE,216.7,326.02,60.00,1403893804,"033051125000132","019011112586793",34.00,34,0.553,319.39,369.47,124.8,119.5,0.561,3722.5000000001,3743.6999999882,115,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403893810,3761.00
06/27/2014 14:30,1,3.497,ACTIVE,217.3,328.64,60.00,1403893804,"033051125000135","019011112586793",33.84,35,0.527,318.78,368.55,117.7,114.0,0.532,1794.2999999521,1815.3999999759,126,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403893811,3762.00
06/27/2014 14:30,1,5.207,ACTIVE,216.0,365.40,60.03,1403893804,"040051121000116","019011112586793",25.59,30,0.589,316.03,374.22,132.6,127.1,0.594,2101.1000000238,2126,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403893812,3763.00
06/27/2014 14:30,1,5.077,ACTIVE,216.5,323.49,60.00,1403893804,"040051121000068","019011112586793",22.93,34,0.515,317.52,370.44,115.8,111.0,0.528,1929.5,1952.2,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403893814,3764.00
06/27/2014 14:30,1,3.623,ACTIVE,216.2,325.68,60.03,1403893804,"033051125000118","019011112586793",38.75,34,0.625,315.24,379.60,139.7,134.7,0.622,3459.1,3487.2,111,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403893815,3765.00
06/27/2014 14:30,1,3.535,ACTIVE,216.7,330.08,60.00,1403893804,"033051125000150","019011112586793",38.98,34,0.614,314.68,380.41,137.1,132.3,0.616,2372.9000000358,2401,108,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403893816,3766.00
06/27/2014 14:30,1,4.827,ACTIVE,216.4,362.03,60.03,1403893804,"040051121000185","019011112586793",25.09,35,0.536,316.28,374.78,120.5,115.8,0.546,5078.7000000002,5103.5000000121,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403893817,3767.00
06/27/2014 14:30,1,4.758,ACTIVE,215.8,355.87,60.00,1403893804,"040051121000195","019011112586793",25.40,34,0.532,317.55,374.17,120.2,114.7,0.543,2118.5999999999,2143.4999999999,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403893819,3768.00
06/27/2014 14:30,2,6.102,ACTIVE,217.58,350.77,60.017,1403893804,"274151322000083","019011112586793",28.11,49.30,0,332.73,384.43,173.8,165.8,0.694,169155.3,169155.3,13525,0,0,0,L,1151911521,1,123.59,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403893820,3769.00
06/27/2014 14:30,2,6.420,ACTIVE,218.93,375.11,60.001,1403893804,"274151322000076","019011112586793",28.59,51.50,0,333.93,387.44,185.8,177.4,0.712,174136.3,174136.3,13480,0,0,0,L,1151911521,1,124.27,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403893821,3770.00
06/27/2014 14:30,2,4.156,ACTIVE,218.26,419.00,60.001,1403893804,"274151322000094","019011112586793",38.17,48.80,0,388.94,446.65,160.0,152.5,0.614,112620.9,112620.9,13814,0,0,0,L,1151911521,1,124.04,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403893822,3771.00
06/27/2014 14:30,2,6.137,ACTIVE,218.26,366.70,60.006,1403893804,"274151322000052","019011112586793",28.05,50.80,0,333.33,384.73,174.2,166.2,0.667,169616.7,169616.7,13451,0,0,0,L,1151911521,1,123.59,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403893823,3772.00
06/27/2014 14:30,2,6.207,ACTIVE,218.26,354.37,60.001,1403893804,"274151322000085","019011112586793",27.71,49.80,0,333.63,384.13,174.4,166.4,0.658,168573.9,168573.9,13415,0,0,0,L,1151911521,1,124.94,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403893824,3773.00
06/27/2014 14:30,2,6.174,ACTIVE,218.03,367.30,59.996,1403893804,"274151322000087","019011112586793",26.48,82.00,0,332.73,382.63,165.7,158.0,0.619,161648.0,161648.0,13466,0,0,0,L,1151911521,1,124.49,125.17,0000,70,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403893825,3774.00
06/27/2014 14:30,2,6.121,ACTIVE,218.03,366.40,60.017,1403893804,"274151322000088","019011112586793",27.67,50.40,0,333.03,384.13,171.5,163.6,0.641,163475.8,163475.8,13438,0,0,0,L,1151911521,1,124.49,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403893826,3775.00
06/27/2014 14:30,2,6.486,ACTIVE,218.03,351.07,60.001,1403893804,"274151322000095","019011112586793",28.19,49.80,0,332.73,387.44,185.3,176.9,0.689,172392.8,172392.8,13476,0,0,0,L,1151911521,1,124.72,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403893827,3776.00
06/27/2014 14:30,2,4.070,ACTIVE,218.93,415.99,59.996,1403893804,"274151322000068","019011112586793",38.68,51.00,0,383.23,445.45,159.5,152.0,0.601,110629.3,110629.3,13860,0,0,0,L,1151911521,1,124.72,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403893828,3777.00
06/27/2014 14:30,2,6.166,ACTIVE,217.58,356.78,60.001,1403893804,"274151322000054","019011112586793",27.75,53.00,0,332.73,384.73,173.2,165.2,0.650,167025.8,167025.8,13564,0,0,0,L,1151911521,1,124.27,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403893829,3778.00
06/27/2014 14:45,1,9.758,ACTIVE,219.0,373.82,60.00,1403894705,"040051121000097","019011112586793",20.91,36,0.895,309.25,399.24,203.0,194.7,0.876,2158.4000000355,2188.9000000355,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403894707,3779.00
06/27/2014 14:45,1,9.142,ACTIVE,219.0,372.11,60.00,1403894705,"040051121000095","019011112586793",21.35,37,0.862,315.53,395.53,194.2,187.6,0.837,1927.1000000237,1955.1999999879,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403894708,3780.00
06/27/2014 14:45,1,5.849,ACTIVE,218.5,374.56,60.00,1403894705,"033051125000132","019011112586793",32.50,35,0.833,318.40,391.65,189.1,181.2,0.821,3743.6999999882,3770.6999999882,117,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403894710,3781.00
06/27/2014 14:45,1,5.780,ACTIVE,219.6,382.06,60.00,1403894705,"033051125000135","019011112586793",32.23,37,0.822,303.34,451.62,185.3,179.3,0.802,1815.3999999759,1841.8999999759,128,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403894711,3782.00
06/27/2014 14:45,1,7.637,ACTIVE,218.5,369.34,60.00,1403894705,"040051121000116","019011112586793",26.62,31,0.904,309.01,397.62,202.3,195.7,0.878,2126,2156.3000000119,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403894712,3783.00
06/27/2014 14:45,1,9.215,ACTIVE,219.0,388.09,60.00,1403894705,"040051121000068","019011112586793",21.45,36,0.866,315.57,394.68,196.7,188.5,0.847,1952.2,1980.6,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403894714,3784.00
06/27/2014 14:45,1,4.707,ACTIVE,218.4,359.91,60.00,1403894705,"033051125000118","019011112586793",42.62,34,0.890,309.11,404.90,199.6,192.6,0.861,3487.2,3519.7,113,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403894715,3785.00
06/27/2014 14:45,1,4.715,ACTIVE,219.1,337.41,60.00,1403894705,"033051125000150","019011112586793",42.65,35,0.889,308.46,405.62,200.1,193.4,0.870,2401,2433.6999999881,110,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403894716,3786.00
06/27/2014 14:45,1,7.704,ACTIVE,219.2,322.98,60.00,1403894705,"040051121000185","019011112586793",26.42,37,0.898,310.16,400.36,202.5,195.7,0.884,5103.5000000121,5133.8999999883,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403894717,3787.00
06/27/2014 14:45,1,7.665,ACTIVE,218.0,384.35,60.00,1403894705,"040051121000195","019011112586793",26.68,35,0.897,307.98,398.61,203.4,194.2,0.877,2143.4999999999,2174.0999999999,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403894719,3788.00
06/27/2014 14:45,2,9.262,ACTIVE,220.29,388.94,59.948,1403894705,"274151322000083","019011112586793",27.12,52.00,0,332.73,407.87,254.3,243.6,1.003,169191.4,169191.4,13526,0,0,0,L,1151911521,1,125.62,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403894720,3789.00
06/27/2014 14:45,2,8.510,ACTIVE,221.42,386.53,59.985,1403894705,"274151322000076","019011112586793",29.52,54.30,0,333.93,406.07,254.2,243.4,0.963,174174.1,174174.1,13481,0,0,0,L,1151911521,1,126.07,126.30,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403894721,3790.00
06/27/2014 14:45,2,6.287,ALERT,221.19,434.33,59.975,1403894705,"274151322000094","019011112586793",37.83,51.30,0,303.28,514.58,240.5,230.2,0.906,112654.1,112654.1,13815,0,0,0,L,1151911521,1,125.62,126.30,0400,43,0,0,0,0,0,0,139,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403894723,3791.00
06/27/2014 14:45,2,9.191,ACTIVE,220.97,388.34,59.975,1403894705,"274151322000052","019011112586793",27.37,52.80,0,333.33,406.67,254.6,243.8,0.950,169652.9,169652.9,13452,0,0,0,L,1151911521,1,125.40,126.30,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403894724,3792.00
06/27/2014 14:45,2,9.516,ACTIVE,220.97,389.24,59.975,1403894705,"274151322000085","019011112586793",26.42,52.00,0,333.93,407.27,254.6,243.8,0.937,168610.0,168610.0,13416,0,0,0,L,1151911521,1,126.53,125.85,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403894725,3793.00
06/27/2014 14:45,2,9.449,ACTIVE,220.52,385.63,59.980,1403894705,"274151322000087","019011112586793",25.05,82.30,0,333.03,407.57,239.8,229.5,0.893,161682.6,161682.6,13467,0,0,0,L,1151911521,1,125.40,125.85,0000,71,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403894725,3794.00
06/27/2014 14:45,2,9.379,ACTIVE,220.74,374.21,59.969,1403894705,"274151322000088","019011112586793",26.32,51.80,0,333.63,406.97,249.9,239.3,0.919,163511.4,163511.4,13439,0,0,0,L,1151911521,1,126.53,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403894727,3795.00
06/27/2014 14:45,2,8.539,ACTIVE,220.52,386.23,59.975,1403894705,"274151322000095","019011112586793",29.42,51.50,0,332.43,407.57,254.2,243.4,0.941,172430.5,172430.5,13477,0,0,0,L,1151911521,1,126.07,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403894728,3796.00
06/27/2014 14:45,2,6.387,ALERT,221.87,431.32,59.969,1403894705,"274151322000068","019011112586793",37.13,53.80,0,302.98,524.20,239.5,229.2,0.902,110661.6,110661.6,13861,0,0,0,L,1151911521,1,126.30,126.53,0400,45,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403894729,3797.00
06/27/2014 14:45,2,9.445,ACTIVE,220.97,388.94,59.996,1403894705,"274151322000054","019011112586793",26.30,55.50,0,332.43,408.18,251.6,240.9,0.932,167061.7,167061.7,13565,0,0,0,L,1151911521,1,126.07,125.85,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403894730,3798.00
06/27/2014 15:00,1,7.886,ACTIVE,219.2,366.86,60.03,1403895605,"040051121000097","019011112586793",23.91,40,0.831,316.64,394.22,187.6,180.6,0.814,2188.9000000355,2235.1999999878,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403895607,3799.00
06/27/2014 15:00,1,7.879,ACTIVE,218.4,379.17,60.07,1403895605,"040051121000095","019011112586793",21.24,41,0.737,318.42,390.34,166.5,159.7,0.729,1955.1999999879,1996.6000000237,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403895608,3800.00
06/27/2014 15:00,1,5.085,ACTIVE,218.8,351.16,60.03,1403895605,"033051125000132","019011112586793",31.82,38,0.708,319.46,388.52,161.0,153.9,0.707,3770.6999999882,3810.600000024,119,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403895609,3801.00
06/27/2014 15:00,1,5.018,ACTIVE,218.9,340.81,60.07,1403895605,"033051125000135","019011112586793",31.62,40,0.702,319.08,388.81,157.9,152.5,0.693,1841.8999999759,1881.2999999521,130,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403895611,3802.00
06/27/2014 15:00,1,7.047,ACTIVE,217.6,379.28,60.03,1403895605,"040051121000116","019011112586793",25.54,34,0.796,314.94,394.73,179.1,171.6,0.782,2156.3000000119,2201.3000000119,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403895612,3803.00
06/27/2014 15:00,1,8.004,ACTIVE,218.6,324.12,60.07,1403895605,"040051121000068","019011112586793",21.10,39,0.743,318.78,390.76,168.0,161.2,0.739,1980.6,2022.3,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403895613,3804.00
06/27/2014 15:00,1,5.112,ACTIVE,218.5,373.09,60.07,1403895605,"033051125000118","019011112586793",39.98,38,0.903,310.11,399.35,203.3,194.9,0.882,3519.7,3568.4000000358,115,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403895615,3805.00
06/27/2014 15:00,1,5.103,ACTIVE,219.1,379.94,60.03,1403895605,"033051125000150","019011112586793",39.98,39,0.901,307.55,400.55,203.0,195.9,0.876,2433.6999999881,2482.5,112,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403895616,3806.00
06/27/2014 15:00,1,8.048,ALERT,218.9,374.76,60.03,1403895605,"040051121000185","019011112586793",23.47,41,0.833,315.72,396.00,188.0,180.9,0.822,5133.8999999883,5180.600000036,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1403895617,3807.00
