ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/27/2014 15:00,1,8.123,ACTIVE,218.1,381.69,60.07,1403895605,"040051121000195","019011112586793",23.67,39,0.843,313.89,395.47,191.3,182.5,0.831,2174.0999999999,2220.7999999999,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403895619,3808.00
06/27/2014 15:00,2,8.283,ACTIVE,219.39,384.43,60.033,1403895605,"274151322000083","019011112586793",26.14,56.00,0,334.54,406.97,219.2,209.6,0.884,169245.8,169245.8,13527,0,0,0,L,1151911521,1,124.94,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403895620,3809.00
06/27/2014 15:00,2,8.639,ACTIVE,220.97,384.43,60.038,1403895605,"274151322000076","019011112586793",26.60,58.30,0,335.44,406.97,232.3,222.3,0.893,174231.6,174231.6,13482,0,0,0,L,1151911521,1,126.07,126.30,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403895621,3810.00
06/27/2014 15:00,2,5.527,ACTIVE,220.29,410.28,60.033,1403895605,"274151322000094","019011112586793",36.50,52.80,0,371.21,451.46,204.4,195.4,0.778,112704.8,112704.8,13817,0,0,0,L,1151911521,1,125.17,126.30,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403895622,3811.00
06/27/2014 15:00,2,8.219,ACTIVE,220.06,377.52,60.038,1403895605,"274151322000052","019011112586793",26.26,56.30,0,334.54,406.67,218.3,208.8,0.800,169707.2,169707.2,13453,0,0,0,L,1151911521,1,125.17,126.07,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403895623,3812.00
06/27/2014 15:00,2,8.230,ACTIVE,220.06,380.22,60.038,1403895605,"274151322000085","019011112586793",26.08,56.00,0,335.14,407.27,217.2,207.7,0.809,168664.0,168664.0,13417,0,0,0,L,1151911521,1,126.07,125.62,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403895623,3813.00
06/27/2014 15:00,2,8.156,ACTIVE,219.61,361.59,60.038,1403895605,"274151322000087","019011112586793",24.11,85.00,0,334.84,403.07,199.1,190.2,0.760,161732.6,161732.6,13468,0,0,0,L,1151911521,1,125.62,125.62,0000,76,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403895624,3814.00
06/27/2014 15:00,2,8.168,ACTIVE,220.29,384.43,60.038,1403895605,"274151322000088","019011112586793",25.76,55.50,0,335.44,405.47,212.9,203.6,0.787,163564.4,163564.4,13440,0,0,0,L,1151911521,1,126.30,125.62,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403895625,3815.00
06/27/2014 15:00,2,8.582,ACTIVE,219.61,380.82,60.038,1403895605,"274151322000095","019011112586793",26.80,56.00,0,333.63,406.67,232.7,222.7,0.826,172488.0,172488.0,13478,0,0,0,L,1151911521,1,125.62,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403895626,3816.00
06/27/2014 15:00,2,5.449,ACTIVE,220.97,424.41,60.033,1403895605,"274151322000068","019011112586793",36.94,56.30,0,371.21,452.66,203.7,194.7,0.765,110712.3,110712.3,13863,0,0,0,L,1151911521,1,126.07,126.30,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403895628,3817.00
06/27/2014 15:00,2,8.205,ACTIVE,220.29,379.02,60.038,1403895605,"274151322000054","019011112586793",25.84,59.00,0,333.93,406.97,214.7,205.3,0.782,167115.0,167115.0,13566,0,0,0,L,1151911521,1,125.85,125.62,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403895629,3818.00
06/27/2014 15:15,1,7.275,ACTIVE,218.1,339.58,60.03,1403896504,"040051121000097","019011112586793",24.16,41,0.776,317.57,391.62,174.9,168.1,0.765,2235.1999999878,2277.9000000355,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403896507,3819.00
06/27/2014 15:15,1,7.272,ACTIVE,217.7,327.37,60.00,1403896504,"040051121000095","019011112586793",21.54,43,0.693,318.23,386.25,155.9,149.9,0.682,1996.6000000237,2034.6000000237,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403896508,3820.00
06/27/2014 15:15,1,4.721,ACTIVE,217.7,368.63,60.03,1403896504,"033051125000132","019011112586793",32.31,39,0.670,318.99,382.04,151.8,145.1,0.668,3810.600000024,3847.0000000002,121,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403896510,3821.00
06/27/2014 15:15,1,4.707,ACTIVE,218.6,368.28,60.03,1403896504,"033051125000135","019011112586793",32.09,41,0.666,318.52,382.60,150.3,144.9,0.664,1881.2999999521,1917.599999964,132,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403896511,3822.00
06/27/2014 15:15,1,6.762,ACTIVE,217.5,370.43,60.03,1403896504,"040051121000116","019011112586793",25.55,35,0.764,316.24,386.95,171.9,165.0,0.757,2201.3000000119,2242,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403896512,3823.00
06/27/2014 15:15,1,7.772,ACTIVE,218.5,347.29,60.03,1403896504,"040051121000068","019011112586793",21.59,41,0.737,318.42,385.31,166.9,160.0,0.731,2022.3,2060.6,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403896514,3824.00
06/27/2014 15:15,1,5.087,ACTIVE,217.8,365.68,60.00,1403896504,"033051125000118","019011112586793",40.14,39,0.900,311.28,398.34,203.1,194.7,0.875,3568.4000000358,3614.5,117,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403896515,3825.00
06/27/2014 15:15,1,6.111,ACTIVE,218.3,331.59,60.00,1403896504,"033051125000150","019011112586793",33.39,41,0.898,311.58,397.64,203.0,194.8,0.884,2482.5,2528.8000000119,114,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403896516,3826.00
06/27/2014 15:15,1,8.131,ACTIVE,218.6,384.30,60.03,1403896504,"040051121000185","019011112586793",23.85,41,0.856,317.73,391.80,193.0,185.7,0.842,5180.600000036,5223.8000000241,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403896518,3827.00
06/27/2014 15:15,1,8.175,ACTIVE,217.7,323.60,60.00,1403896504,"040051121000195","019011112586793",24.17,40,0.865,317.20,390.95,196.6,187.0,0.854,2220.7999999999,2264.2999999999,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403896519,3828.00
06/27/2014 15:15,2,7.586,ACTIVE,218.71,375.41,60.017,1403896504,"274151322000083","019011112586793",26.32,57.00,0,333.33,403.97,202.2,193.3,0.809,169295.4,169295.4,13528,0,0,0,L,1151911521,1,124.27,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403896520,3829.00
06/27/2014 15:15,2,7.945,ACTIVE,219.84,365.19,60.006,1403896504,"274151322000076","019011112586793",26.90,59.50,0,334.84,406.07,216.2,206.7,0.835,174284.5,174284.5,13483,0,0,0,L,1151911521,1,125.17,125.85,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403896521,3830.00
06/27/2014 15:15,2,5.041,ACTIVE,219.16,403.37,60.006,1403896504,"274151322000094","019011112586793",36.78,54.80,0,373.91,447.85,187.5,179.0,0.712,112750.9,112750.9,13818,0,0,0,L,1151911521,1,124.49,125.85,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403896522,3831.00
06/27/2014 15:15,2,7.488,ACTIVE,219.61,358.88,60.012,1403896504,"274151322000052","019011112586793",26.68,58.80,0,334.84,403.07,202.3,193.3,0.765,169756.9,169756.9,13454,0,0,0,L,1151911521,1,124.49,125.85,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403896523,3832.00
06/27/2014 15:15,2,7.568,ACTIVE,219.39,370.30,60.017,1403896504,"274151322000085","019011112586793",26.42,56.80,0,335.74,403.37,202.3,193.4,0.756,168713.3,168713.3,13418,0,0,0,L,1151911521,1,125.40,125.40,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403896524,3833.00
06/27/2014 15:15,2,7.410,ACTIVE,218.93,367.00,60.012,1403896504,"274151322000087","019011112586793",24.49,85.50,0,336.34,398.56,183.7,175.4,0.685,161777.8,161777.8,13469,0,0,0,L,1151911521,1,124.94,125.40,0000,77,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403896524,3834.00
06/27/2014 15:15,2,7.426,ACTIVE,218.93,372.11,60.012,1403896504,"274151322000088","019011112586793",26.36,56.50,0,335.74,401.56,198.4,189.6,0.738,163612.8,163612.8,13441,0,0,0,L,1151911521,1,125.17,125.40,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403896525,3835.00
06/27/2014 15:15,2,7.926,ACTIVE,219.16,363.09,60.006,1403896504,"274151322000095","019011112586793",26.76,57.30,0,334.24,407.57,214.8,205.4,0.804,172540.9,172540.9,13479,0,0,0,L,1151911521,1,125.40,125.40,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403896526,3836.00
06/27/2014 15:15,2,4.930,ACTIVE,220.06,426.21,60.012,1403896504,"274151322000068","019011112586793",37.81,56.80,0,371.21,448.45,188.1,179.6,0.716,110758.5,110758.5,13864,0,0,0,L,1151911521,1,125.17,125.85,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403896528,3837.00
06/27/2014 15:15,2,7.510,ACTIVE,219.16,356.78,60.006,1403896504,"274151322000054","019011112586793",26.26,61.00,0,335.14,403.37,199.5,190.6,0.760,167163.9,167163.9,13567,0,0,0,L,1151911521,1,124.94,125.40,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403896529,3838.00
06/27/2014 15:30,1,7.956,ACTIVE,219.5,335.17,60.03,1403897404,"040051121000097","019011112586793",25.67,42,0.897,315.76,400.57,203.2,195.6,0.887,2277.9000000355,2325.6000000236,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403897406,3839.00
06/27/2014 15:30,1,8.892,ACTIVE,219.0,364.87,60.07,1403897404,"040051121000095","019011112586793",21.15,43,0.828,279.44,410.10,187.2,179.8,0.813,2034.6000000237,2076.9000000356,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403897408,3840.00
06/27/2014 15:30,1,5.711,ACTIVE,218.5,372.99,60.03,1403897404,"033051125000132","019011112586793",32.08,39,0.803,289.29,403.64,182.3,174.6,0.791,3847.0000000002,3887.8000000121,123,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403897409,3841.00
06/27/2014 15:30,1,5.651,ACTIVE,219.1,327.98,60.03,1403897404,"033051125000135","019011112586793",31.71,42,0.791,280.48,414.34,178.3,171.7,0.779,1917.599999964,1957.8999999759,134,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403897410,3842.00
06/27/2014 15:30,1,9.404,ACTIVE,217.9,386.52,60.03,1403897404,"040051121000116","019011112586793",21.69,37,0.896,314.38,401.05,203.0,194.5,0.876,2242,2289.2000000477,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403897411,3843.00
06/27/2014 15:30,1,9.004,ACTIVE,218.2,361.60,60.07,1403897404,"040051121000068","019011112586793",21.28,41,0.841,290.42,419.49,190.7,182.1,0.828,2060.6,2103.4,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403897413,3844.00
06/27/2014 15:30,1,4.849,ACTIVE,218.5,326.21,60.03,1403897404,"033051125000118","019011112586793",41.74,40,0.889,309.15,398.87,201.4,192.9,0.878,3614.5,3662.9000000358,119,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403897414,3845.00
06/27/2014 15:30,1,4.886,ACTIVE,218.8,385.65,60.07,1403897404,"033051125000150","019011112586793",41.74,42,0.901,309.74,408.19,202.9,194.2,0.880,2528.8000000119,2577.1999999881,116,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403897415,3846.00
06/27/2014 15:30,1,8.095,ACTIVE,219.3,341.97,60.03,1403897404,"040051121000185","019011112586793",25.23,42,0.899,313.56,394.16,203.2,195.5,0.881,5223.8000000241,5271.8000000241,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403897417,3847.00
06/27/2014 15:30,1,8.055,ACTIVE,218.1,325.25,60.07,1403897404,"040051121000195","019011112586793",25.31,41,0.893,316.03,393.36,202.9,193.1,0.876,2264.2999999999,2311.8999999999,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403897418,3848.00
06/27/2014 15:30,2,9.350,ACTIVE,219.61,361.59,60.038,1403897404,"274151322000083","019011112586793",25.94,59.50,0,336.04,405.47,245.6,235.2,0.968,169350.6,169350.6,13529,0,0,0,L,1151911521,1,124.94,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403897419,3849.00
06/27/2014 15:30,2,8.834,ACTIVE,221.19,382.33,60.022,1403897404,"274151322000076","019011112586793",28.51,62.00,0,326.72,442.44,254.6,243.8,0.963,174343.7,174343.7,13484,0,0,0,L,1151911521,1,125.62,126.53,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403897420,3850.00
06/27/2014 15:30,2,6.131,ACTIVE,220.52,429.82,60.038,1403897404,"274151322000094","019011112586793",37.19,55.50,0,359.18,457.77,230.0,220.1,0.866,112802.5,112802.5,13819,0,0,0,L,1151911521,1,125.17,126.53,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403897421,3851.00
06/27/2014 15:30,2,9.277,ACTIVE,220.52,378.12,60.033,1403897404,"274151322000052","019011112586793",26.18,60.30,0,326.12,411.78,245.9,235.4,0.924,169812.2,169812.2,13455,0,0,0,L,1151911521,1,125.17,126.07,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403897422,3852.00
06/27/2014 15:30,2,9.326,ACTIVE,220.52,358.58,60.038,1403897404,"274151322000085","019011112586793",26.02,57.00,0,334.54,404.87,245.4,235.0,0.906,168768.5,168768.5,13419,0,0,0,L,1151911521,1,126.07,125.85,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403897423,3853.00
06/27/2014 15:30,2,9.166,ACTIVE,220.06,366.10,60.033,1403897404,"274151322000087","019011112586793",23.99,90.00,0,335.14,400.06,222.7,213.0,0.831,161827.9,161827.9,13470,0,0,0,L,1151911521,1,125.40,125.85,0000,81,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403897424,3854.00
06/27/2014 15:30,2,9.176,ACTIVE,220.29,388.94,60.033,1403897404,"274151322000088","019011112586793",25.96,58.30,0,334.84,403.97,241.2,230.8,0.893,163667.0,163667.0,13442,0,0,0,L,1151911521,1,126.30,125.85,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403897425,3855.00
06/27/2014 15:30,2,8.902,ACTIVE,219.84,359.18,60.038,1403897404,"274151322000095","019011112586793",28.21,60.00,0,318.30,434.02,254.8,244.0,0.932,172599.8,172599.8,13480,0,0,0,L,1151911521,1,125.85,125.62,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403897426,3856.00
06/27/2014 15:30,2,6.236,ACTIVE,221.42,403.37,60.038,1403897404,"274151322000068","019011112586793",36.76,58.30,0,373.31,452.96,231.1,221.1,0.862,110810.3,110810.3,13865,0,0,0,L,1151911521,1,126.07,126.53,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403897427,3857.00
06/27/2014 15:30,2,9.248,ACTIVE,220.52,389.24,60.038,1403897404,"274151322000054","019011112586793",25.98,62.00,0,334.54,404.87,243.2,232.8,0.906,167218.4,167218.4,13568,0,0,0,L,1151911521,1,125.85,125.85,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403897428,3858.00
06/27/2014 15:45,1,3.384,ACTIVE,215.8,323.24,60.00,1403898303,"040051121000097","019011112586793",24.98,40,0.373,314.34,397.84,84.1,80.2,0.389,2325.6000000236,2363.9000000355,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403898306,3859.00
06/27/2014 15:45,1,3.421,ACTIVE,215.7,348.71,60.00,1403898303,"040051121000095","019011112586793",22.54,41,0.331,317.14,394.31,76.7,71.3,0.358,2076.9000000356,2111.8000000118,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403898307,3860.00
06/27/2014 15:45,1,2.177,ACTIVE,216.2,345.19,60.00,1403898303,"033051125000132","019011112586793",33.27,38,0.315,318.40,390.82,72.1,68.1,0.336,3887.8000000121,3921.4000000359,125,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403898309,3861.00
06/27/2014 15:45,1,2.147,ACTIVE,216.1,345.64,59.96,1403898303,"033051125000135","019011112586793",33.14,40,0.313,318.59,390.95,70.8,67.2,0.332,1957.8999999759,1991.099999964,136,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403898310,3862.00
06/27/2014 15:45,1,3.372,ACTIVE,215.6,345.54,59.96,1403898303,"040051121000116","019011112586793",24.95,35,0.365,313.27,393.25,83.7,78.4,0.388,2289.2000000477,2327,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403898311,3863.00
06/27/2014 15:45,1,3.360,ACTIVE,216.1,341.59,60.00,1403898303,"040051121000068","019011112586793",22.81,39,0.335,317.16,392.07,76.2,72.0,0.360,2103.4,2138.6,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403898313,3864.00
06/27/2014 15:45,1,2.474,ACTIVE,215.8,338.84,59.96,1403898303,"033051125000118","019011112586793",37.80,38,0.409,308.08,400.68,93.0,88.0,0.426,3662.9000000358,3703.300000012,121,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403898314,3865.00
06/27/2014 15:45,1,2.420,ACTIVE,216.2,325.84,60.00,1403898303,"033051125000150","019011112586793",38.18,40,0.409,307.41,401.77,91.9,88.2,0.425,2577.1999999881,2617.8000000119,118,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403898316,3866.00
06/27/2014 15:45,1,3.300,ALERT,216.1,349.89,59.96,1403898303,"040051121000185","019011112586793",24.38,40,0.353,309.74,400.41,80.0,76.0,0.377,5271.8000000241,5309.8000000241,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1403898317,3867.00
06/27/2014 15:45,1,3.304,ACTIVE,216.2,324.34,59.96,1403898303,"040051121000195","019011112586793",24.47,40,0.352,315.17,395.29,80.4,76.0,0.375,2311.8999999999,2349.6999999999,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403898319,3868.00
06/27/2014 15:45,2,3.539,ACTIVE,216.90,349.56,59.964,1403898303,"274151322000083","019011112586793",27.41,55.00,0,333.63,407.57,98.3,93.0,0.398,169396.1,169396.1,13530,0,0,0,L,1151911521,1,123.59,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403898319,3869.00
06/27/2014 15:45,2,3.723,ACTIVE,217.58,355.58,59.964,1403898303,"274151322000076","019011112586793",27.89,56.30,0,334.54,405.77,105.0,99.5,0.407,174391.4,174391.4,13485,0,0,0,L,1151911521,1,124.04,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403898320,3870.00
06/27/2014 15:45,2,2.283,ACTIVE,216.90,414.19,59.969,1403898303,"274151322000094","019011112586793",37.97,53.50,0,372.71,459.57,88.7,83.7,0.340,112844.8,112844.8,13820,0,0,0,L,1151911521,1,123.59,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403898321,3871.00
06/27/2014 15:45,2,3.549,ACTIVE,216.90,357.08,59.959,1403898303,"274151322000052","019011112586793",27.47,57.00,0,333.93,406.97,98.7,93.3,0.376,169857.7,169857.7,13456,0,0,0,L,1151911521,1,123.36,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403898322,3872.00
06/27/2014 15:45,2,3.533,ACTIVE,217.13,346.56,59.959,1403898303,"274151322000085","019011112586793",27.45,52.30,0,334.54,407.27,98.2,92.9,0.367,168814.1,168814.1,13420,0,0,0,L,1151911521,1,124.27,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403898323,3873.00
06/27/2014 15:45,2,3.529,ACTIVE,216.90,355.28,59.964,1403898303,"274151322000087","019011112586793",25.17,85.00,0,334.24,404.27,90.0,84.9,0.340,161869.2,161869.2,13471,0,0,0,L,1151911521,1,124.04,124.72,0000,76,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403898324,3874.00
06/27/2014 15:45,2,3.486,ACTIVE,216.90,357.08,59.964,1403898303,"274151322000088","019011112586793",27.25,53.80,0,334.54,406.37,96.2,90.9,0.362,163711.8,163711.8,13443,0,0,0,L,1151911521,1,124.27,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403898325,3875.00
06/27/2014 15:45,2,3.719,ACTIVE,216.90,355.88,59.964,1403898303,"274151322000095","019011112586793",27.63,55.30,0,333.03,407.27,104.1,98.6,0.384,172647.3,172647.3,13481,0,0,0,L,1151911521,1,124.04,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403898326,3876.00
06/27/2014 15:45,2,2.357,ACTIVE,217.80,406.97,59.964,1403898303,"274151322000068","019011112586793",37.53,53.50,0,376.62,464.38,90.1,85.0,0.336,110852.9,110852.9,13866,0,0,0,L,1151911521,1,124.27,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403898327,3877.00
06/27/2014 15:45,2,3.527,ACTIVE,216.90,347.46,59.985,1403898303,"274151322000054","019011112586793",27.35,58.00,0,333.33,407.57,97.8,92.5,0.376,167263.6,167263.6,13569,0,0,0,L,1151911521,1,123.81,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403898329,3878.00
06/27/2014 16:00,1,2.578,ACTIVE,215.5,350.90,60.03,1403899205,"040051121000097","019011112586793",25.63,36,0.316,297.28,452.42,65.7,49.1,0.428,2363.9000000355,2379.8000000117,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403899207,3879.00
06/27/2014 16:00,1,2.625,ACTIVE,214.7,316.15,60.03,1403899205,"040051121000095","019011112586793",23.15,37,0.355,297.45,447.14,60.4,65.7,0.369,2111.8000000118,2125.4000000356,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403899209,3880.00
06/27/2014 16:00,1,1.686,ACTIVE,215.5,334.87,60.00,1403899205,"033051125000132","019011112586793",33.82,33,0.331,302.68,450.78,56.7,56.7,0.355,3921.4000000359,3934.6999999882,127,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403899210,3881.00
06/27/2014 16:00,1,1.726,ACTIVE,215.7,432.09,60.03,1403899205,"033051125000135","019011112586793",31.69,36,0.277,301.70,451.65,54.4,47.9,0.081,1991.099999964,2003.7999999521,138,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403899211,3882.00
06/27/2014 16:00,1,2.782,ACTIVE,214.7,432.33,60.00,1403899205,"040051121000116","019011112586793",21.58,32,0.280,298.73,449.97,59.7,52.7,0.122,2327,2342.3000000119,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403899213,3883.00
06/27/2014 16:00,1,2.590,ACTIVE,215.1,349.93,60.03,1403899205,"040051121000068","019011112586793",23.46,34,0.342,302.42,450.72,60.4,60.1,0.417,2138.6,2152.5,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403899214,3884.00
06/27/2014 16:00,1,1.941,ACTIVE,215.1,321.31,60.03,1403899205,"033051125000118","019011112586793",38.53,35,0.327,317.35,359.63,74.4,70.1,0.353,3703.300000012,3721.1999999882,123,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403899215,3885.00
06/27/2014 16:00,1,1.920,ACTIVE,215.6,324.71,60.03,1403899205,"033051125000150","019011112586793",38.81,35,0.329,316.81,360.36,74.1,70.7,0.353,2617.8000000119,2635.6000000238,120,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403899217,3886.00
06/27/2014 16:00,1,2.608,ACTIVE,215.4,338.01,60.03,1403899205,"040051121000185","019011112586793",24.98,36,0.370,300.20,451.50,64.8,64.0,0.420,5309.8000000241,5324.600000036,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403899218,3887.00
06/27/2014 16:00,1,2.635,ALERT,215.0,369.64,60.00,1403899205,"040051121000195","019011112586793",24.93,36,0.370,299.92,450.36,65.3,75.4,0.244,2349.6999999999,2364.1999999999,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1403899220,3888.00
06/27/2014 16:00,2,2.695,ACTIVE,216.22,366.70,59.990,1403899205,"274151322000083","019011112586793",28.01,46.20,0,329.13,382.03,76.5,71.9,0.548,169414.8,169414.8,13531,0,0,0,L,1151911521,1,122.91,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403899220,3889.00
06/27/2014 16:00,2,2.850,ACTIVE,217.13,351.07,59.990,1403899205,"274151322000076","019011112586793",28.55,48.80,0,330.63,381.42,82.5,77.7,0.318,174411.6,174411.6,13486,0,0,0,L,1151911521,1,123.59,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403899221,3890.00
06/27/2014 16:00,2,1.777,ACTIVE,216.22,415.39,59.996,1403899205,"274151322000094","019011112586793",38.11,46.00,0,381.73,443.64,68.4,64.1,0.468,112861.5,112861.5,13821,0,0,0,L,1151911521,1,122.91,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403899222,3891.00
06/27/2014 16:00,2,2.701,ACTIVE,216.00,361.89,59.996,1403899205,"274151322000052","019011112586793",28.15,48.80,0,330.93,382.03,77.0,72.4,0.517,169876.6,169876.6,13457,0,0,0,L,1151911521,1,122.68,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403899223,3892.00
06/27/2014 16:00,2,2.691,ACTIVE,216.67,359.78,60.001,1403899205,"274151322000085","019011112586793",28.03,43.80,0,331.83,383.23,76.4,71.8,0.530,168832.8,168832.8,13421,0,0,0,L,1151911521,1,123.81,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403899224,3893.00
06/27/2014 16:00,2,2.670,ACTIVE,215.77,357.38,59.996,1403899205,"274151322000087","019011112586793",26.94,77.30,0,328.52,381.42,72.7,68.3,0.486,161886.6,161886.6,13472,0,0,0,L,1151911521,1,123.14,124.49,0000,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403899225,3894.00
06/27/2014 16:00,2,2.662,ACTIVE,216.00,364.89,59.996,1403899205,"274151322000088","019011112586793",27.83,45.00,0,330.33,382.03,75.0,70.4,0.495,163730.1,163730.1,13444,0,0,0,L,1151911521,1,123.81,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403899226,3895.00
06/27/2014 16:00,2,2.830,ACTIVE,216.00,354.67,59.996,1403899205,"274151322000095","019011112586793",28.43,48.00,0,330.63,381.12,81.5,76.8,0.301,172667.2,172667.2,13482,0,0,0,L,1151911521,1,123.59,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403899228,3896.00
06/27/2014 16:00,2,1.807,ACTIVE,216.90,423.50,59.990,1403899205,"274151322000068","019011112586793",38.13,45.50,0,381.73,446.35,70.0,65.7,0.477,110869.8,110869.8,13867,0,0,0,L,1151911521,1,123.81,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403899229,3897.00
06/27/2014 16:00,2,2.676,ACTIVE,216.22,367.60,59.996,1403899205,"274151322000054","019011112586793",28.15,49.30,0,327.62,382.93,76.2,71.6,0.517,167282.2,167282.2,13570,0,0,0,L,1151911521,1,123.36,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403899230,3898.00
06/27/2014 16:15,1,7.873,ACTIVE,219.8,367.62,60.03,1403900104,"040051121000097","019011112586793",25.16,36,0.868,297.70,451.96,197.1,189.6,0.847,2379.8000000117,2401.4999999998,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403900107,3899.00
06/27/2014 16:15,1,7.955,ACTIVE,219.3,379.53,60.03,1403900104,"040051121000095","019011112586793",22.37,37,0.781,295.77,447.37,177.1,170.4,0.767,2125.4000000356,2144.3000000118,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403900108,3900.00
06/27/2014 16:15,1,5.117,ACTIVE,219.4,328.73,60.00,1403900104,"033051125000132","019011112586793",33.72,34,0.750,302.29,449.53,171.6,163.6,0.747,3934.6999999882,3952.1999999882,129,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403900109,3901.00
06/27/2014 16:15,1,5.069,ACTIVE,220.2,330.36,60.00,1403900104,"033051125000135","019011112586793",33.30,36,0.743,302.83,449.82,168.0,162.8,0.732,2003.7999999521,2020.7999999521,140,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403900110,3902.00
06/27/2014 16:15,1,7.975,ACTIVE,218.9,386.94,60.00,1403900104,"040051121000116","019011112586793",25.04,32,0.877,296.42,450.15,198.7,190.4,0.861,2342.3000000119,2364,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403900112,3903.00
06/27/2014 16:15,1,7.939,ACTIVE,219.2,374.98,60.00,1403900104,"040051121000068","019011112586793",22.29,34,0.776,301.24,449.76,176.1,168.9,0.767,2152.5,2172,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403900113,3904.00
06/27/2014 16:15,1,4.881,ACTIVE,219.1,368.47,60.00,1403900104,"033051125000118","019011112586793",41.81,35,0.902,315.15,398.63,203.0,195.8,0.879,3721.1999999882,3745.5000000001,125,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403900114,3905.00
06/27/2014 16:15,1,4.904,ACTIVE,219.0,378.74,60.03,1403900104,"033051125000150","019011112586793",41.59,35,0.899,313.83,398.78,202.9,195.6,0.872,2635.6000000238,2660.1000000238,122,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403900116,3906.00
06/27/2014 16:15,1,6.790,ACTIVE,219.2,375.29,60.00,1403900104,"040051121000185","019011112586793",24.82,36,0.745,298.01,451.85,167.7,162.6,0.735,5324.600000036,5346.2000000002,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403900117,3907.00
06/27/2014 16:15,1,5.483,ACTIVE,217.6,364.24,60.00,1403900104,"040051121000195","019011112586793",24.96,35,0.602,297.54,450.20,136.1,130.3,0.606,2364.1999999999,2385.5999999999,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403900118,3908.00
06/27/2014 16:15,2,8.207,ACTIVE,219.39,377.52,59.996,1403900104,"274151322000083","019011112586793",27.51,48.00,0,329.13,401.56,228.4,218.5,0.884,169440.1,169440.1,13532,0,0,0,L,1151911521,1,125.17,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403900119,3909.00
06/27/2014 16:15,2,8.643,ACTIVE,220.74,389.24,60.001,1403900104,"274151322000076","019011112586793",27.95,50.00,0,335.14,406.07,244.6,234.2,0.941,174438.7,174438.7,13487,0,0,0,L,1151911521,1,125.85,126.30,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403900120,3910.00
06/27/2014 16:15,2,5.510,ACTIVE,220.29,424.11,60.001,1403900104,"274151322000094","019011112586793",38.05,48.00,0,386.83,458.37,211.2,201.9,0.809,112884.3,112884.3,13822,0,0,0,L,1151911521,1,125.40,126.30,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403900121,3911.00
06/27/2014 16:15,2,8.186,ACTIVE,220.29,380.22,59.990,1403900104,"274151322000052","019011112586793",27.53,50.40,0,330.63,401.86,228.1,218.3,0.853,169901.9,169901.9,13458,0,0,0,L,1151911521,1,125.40,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403900122,3912.00
06/27/2014 16:15,2,8.148,ACTIVE,220.29,379.92,59.996,1403900104,"274151322000085","019011112586793",27.61,45.50,0,330.93,402.46,227.7,217.9,0.853,168858.0,168858.0,13422,0,0,0,L,1151911521,1,126.30,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403900123,3913.00
06/27/2014 16:15,2,8.129,ACTIVE,219.84,384.43,59.996,1403900104,"274151322000087","019011112586793",26.48,77.70,0,327.92,399.76,217.8,208.3,0.813,161910.7,161910.7,13473,0,0,0,L,1151911521,1,125.62,125.85,0000,66,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403900124,3914.00
06/27/2014 16:15,2,8.119,ACTIVE,219.84,378.72,59.990,1403900104,"274151322000088","019011112586793",27.19,46.00,0,330.33,401.56,223.5,213.8,0.831,163754.8,163754.8,13445,0,0,0,L,1151911521,1,126.07,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403900125,3915.00
06/27/2014 16:15,2,8.629,ACTIVE,219.84,388.64,59.975,1403900104,"274151322000095","019011112586793",28.03,50.40,0,333.63,405.17,244.6,234.1,0.897,172694.1,172694.1,13483,0,0,0,L,1151911521,1,126.07,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403900126,3916.00
06/27/2014 16:15,2,5.482,ACTIVE,221.19,422.00,59.996,1403900104,"274151322000068","019011112586793",38.35,47.50,0,385.03,460.47,212.4,203.1,0.795,110892.8,110892.8,13868,0,0,0,L,1151911521,1,126.53,126.30,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403900127,3917.00
06/27/2014 16:15,2,8.176,ACTIVE,219.84,386.23,60.001,1403900104,"274151322000054","019011112586793",27.29,51.00,0,328.52,402.46,225.9,216.2,0.862,167307.3,167307.3,13571,0,0,0,L,1151911521,1,125.85,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403900128,3918.00
06/27/2014 16:30,1,5.854,ACTIVE,217.8,371.36,60.03,1403901004,"040051121000097","019011112586793",24.67,37,0.636,317.76,393.62,143.7,137.7,0.638,2401.4999999998,2438.4000000356,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403901007,3919.00
06/27/2014 16:30,1,5.815,ACTIVE,217.5,359.64,60.03,1403901004,"040051121000095","019011112586793",22.09,38,0.565,319.11,386.39,127.8,122.5,0.567,2144.3000000118,2176.9999999999,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403901009,3920.00
06/27/2014 16:30,1,3.771,ACTIVE,218.0,364.53,60.03,1403901004,"033051125000132","019011112586793",33.02,35,0.546,320.42,383.75,123.9,118.7,0.555,3952.1999999882,3983.4000000359,131,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403901010,3921.00
06/27/2014 16:30,1,3.678,ACTIVE,218.1,329.84,60.03,1403901004,"033051125000135","019011112586793",32.91,37,0.534,320.35,384.95,120.4,116.1,0.544,2020.7999999521,2051.7999999521,142,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403901011,3922.00
06/27/2014 16:30,1,5.600,ACTIVE,216.9,364.60,60.03,1403901004,"040051121000116","019011112586793",24.76,33,0.611,316.91,391.47,137.9,131.8,0.619,2364,2400.6000000238,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403901013,3923.00
06/27/2014 16:30,1,4.935,ACTIVE,217.1,355.00,60.03,1403901004,"040051121000068","019011112586793",22.28,36,0.483,318.99,386.32,109.4,104.7,0.499,2172,2205.1,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403901015,3924.00
06/27/2014 16:30,1,3.312,ACTIVE,217.2,365.32,60.03,1403901004,"033051125000118","019011112586793",37.85,36,0.553,314.98,397.66,124.7,119.4,0.561,3745.5000000001,3786.6999999882,127,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403901016,3925.00
06/27/2014 16:30,1,3.219,ACTIVE,217.3,325.00,60.03,1403901004,"033051125000150","019011112586793",37.95,37,0.541,315.31,396.32,121.5,116.9,0.550,2660.1000000238,2701.4000000357,124,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403901017,3926.00
06/27/2014 16:30,1,4.278,ACTIVE,216.9,349.75,60.03,1403901004,"040051121000185","019011112586793",24.35,37,0.460,319.02,392.57,103.6,99.4,0.472,5346.2000000002,5382.8999999883,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403901018,3927.00
06/27/2014 16:30,1,3.931,ACTIVE,216.3,355.37,60.03,1403901004,"040051121000195","019011112586793",24.34,36,0.421,318.52,391.73,95.2,90.8,0.436,2385.5999999999,2422.3999999999,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403901020,3928.00
06/27/2014 16:30,2,6.059,ACTIVE,218.71,372.41,60.012,1403901004,"274151322000083","019011112586793",27.35,50.00,0,336.04,402.16,167.6,159.9,0.667,169482.8,169482.8,13533,0,0,0,L,1151911521,1,124.72,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403901021,3929.00
06/27/2014 16:30,2,6.375,ACTIVE,219.61,354.37,60.022,1403901004,"274151322000076","019011112586793",27.59,52.00,0,336.34,404.87,178.1,170.0,0.681,174484.3,174484.3,13488,0,0,0,L,1151911521,1,124.94,126.30,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403901022,3930.00
06/27/2014 16:30,2,4.014,ACTIVE,219.39,409.08,60.017,1403901004,"274151322000094","019011112586793",37.83,49.50,0,377.52,450.56,152.5,145.3,0.575,112923.5,112923.5,13823,0,0,0,L,1151911521,1,124.49,126.30,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403901023,3931.00
06/27/2014 16:30,2,6.100,ACTIVE,219.39,366.70,60.017,1403901004,"274151322000052","019011112586793",27.02,51.50,0,333.93,401.26,166.8,159.1,0.632,169944.5,169944.5,13459,0,0,0,L,1151911521,1,124.27,126.07,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403901023,3932.00
06/27/2014 16:30,2,6.070,ACTIVE,218.93,362.49,60.012,1403901004,"274151322000085","019011112586793",27.29,47.30,0,335.74,401.56,167.6,159.8,0.628,168900.5,168900.5,13423,0,0,0,L,1151911521,1,125.40,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403901024,3933.00
06/27/2014 16:30,2,6.094,ACTIVE,219.16,370.00,60.017,1403901004,"274151322000087","019011112586793",25.45,76.50,0,335.44,399.46,157.0,149.6,0.588,161951.0,161951.0,13474,0,0,0,L,1151911521,1,124.72,125.85,0000,66,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403901025,3934.00
06/27/2014 16:30,2,6.014,ACTIVE,218.93,352.87,60.022,1403901004,"274151322000088","019011112586793",26.92,47.80,0,336.04,400.36,163.9,156.3,0.610,163796.5,163796.5,13446,0,0,0,L,1151911521,1,125.40,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403901026,3935.00
06/27/2014 16:30,2,6.428,ACTIVE,219.16,368.50,60.022,1403901004,"274151322000095","019011112586793",27.39,50.60,0,334.54,405.77,178.3,170.2,0.663,172739.8,172739.8,13484,0,0,0,L,1151911521,1,124.94,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403901027,3936.00
06/27/2014 16:30,2,4.066,ACTIVE,220.06,417.79,60.022,1403901004,"274151322000068","019011112586793",37.47,49.30,0,384.13,456.57,154.0,146.7,0.579,110932.2,110932.2,13869,0,0,0,L,1151911521,1,125.17,126.30,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403901028,3937.00
06/27/2014 16:30,2,6.031,ACTIVE,218.93,358.88,60.017,1403901004,"274151322000054","019011112586793",27.15,51.50,0,335.74,401.56,166.1,158.4,0.623,167349.5,167349.5,13572,0,0,0,L,1151911521,1,124.94,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403901029,3938.00
06/27/2014 16:45,1,4.869,ACTIVE,217.1,361.11,60.00,1403901904,"040051121000097","019011112586793",24.89,37,0.534,302.70,451.76,120.6,115.6,0.543,2438.4000000356,2465.9000000356,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403901907,3939.00
06/27/2014 16:45,1,4.707,ACTIVE,216.6,345.27,60.00,1403901904,"040051121000095","019011112586793",22.37,38,0.460,299.58,448.30,104.8,99.5,0.471,2176.9999999999,2201.4999999999,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403901908,3940.00
06/27/2014 16:45,1,3.017,ACTIVE,217.0,326.82,60.00,1403901904,"033051125000132","019011112586793",33.04,35,0.436,302.22,451.04,99.2,94.6,0.452,3983.4000000359,4006.3000000121,133,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403901909,3941.00
06/27/2014 16:45,1,3.020,ACTIVE,217.6,347.23,60.00,1403901904,"033051125000135","019011112586793",33.63,37,0.447,304.94,451.40,101.0,97.2,0.459,2051.7999999521,2074.599999964,144,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403901911,3942.00
06/27/2014 16:45,1,5.291,ACTIVE,216.7,331.17,60.00,1403901904,"040051121000116","019011112586793",24.72,33,0.576,300.45,449.97,130.1,124.2,0.579,2400.6000000238,2427.6000000238,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403901912,3943.00
06/27/2014 16:45,1,5.780,ACTIVE,217.9,356.75,60.03,1403901904,"040051121000068","019011112586793",22.28,36,0.567,304.27,451.25,128.1,123.1,0.571,2205.1,2229.7,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403901913,3944.00
06/27/2014 16:45,1,4.376,ALERT,217.6,337.75,60.00,1403901904,"033051125000118","019011112586793",38.38,36,0.744,303.10,450.15,167.1,160.7,0.737,3786.6999999882,3817.0000000001,129,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1403901915,3945.00
06/27/2014 16:45,1,4.411,ACTIVE,217.9,345.16,60.00,1403901904,"033051125000150","019011112586793",38.06,37,0.744,303.81,452.77,167.0,161.4,0.737,2701.4000000357,2731.9000000357,126,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403901916,3946.00
06/27/2014 16:45,1,5.910,ACTIVE,217.9,329.95,60.00,1403901904,"040051121000185","019011112586793",24.70,37,0.645,304.05,451.17,145.2,139.9,0.645,5382.8999999883,5410.100000036,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403901917,3947.00
06/27/2014 16:45,1,5.791,ACTIVE,217.3,367.05,60.03,1403901904,"040051121000195","019011112586793",24.75,36,0.631,303.79,450.44,142.6,136.4,0.633,2422.3999999999,2449.5999999999,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403901919,3948.00
06/27/2014 16:45,2,5.184,ACTIVE,217.58,349.26,59.996,1403901904,"274151322000083","019011112586793",27.39,48.30,0,328.52,394.35,143.8,136.8,0.579,169514.8,169514.8,13534,0,0,0,L,1151911521,1,124.04,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403901920,3949.00
06/27/2014 16:45,2,5.430,ACTIVE,218.71,370.00,59.996,1403901904,"274151322000076","019011112586793",27.85,50.40,0,331.23,396.75,153.0,145.7,0.588,174518.3,174518.3,13489,0,0,0,L,1151911521,1,124.27,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403901921,3950.00
06/27/2014 16:45,2,3.434,ACTIVE,218.48,406.67,59.996,1403901904,"274151322000094","019011112586793",37.23,48.30,0,382.93,451.76,128.9,122.5,0.491,112952.4,112952.4,13824,0,0,0,L,1151911521,1,124.04,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403901921,3951.00
06/27/2014 16:45,2,5.170,ACTIVE,218.26,363.99,59.985,1403901904,"274151322000052","019011112586793",27.41,51.00,0,330.03,394.35,143.4,136.5,0.544,169976.3,169976.3,13460,0,0,0,L,1151911521,1,123.81,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403901922,3952.00
06/27/2014 16:45,2,5.055,ACTIVE,218.48,367.30,59.996,1403901904,"274151322000085","019011112586793",27.55,46.40,0,329.43,394.95,140.9,134.1,0.530,168932.3,168932.3,13424,0,0,0,L,1151911521,1,124.94,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403901923,3953.00
