ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/27/2014 16:45,2,5.078,ACTIVE,218.03,356.78,59.990,1403901904,"274151322000087","019011112586793",25.98,74.70,0,327.32,391.94,133.5,127.0,0.504,161980.9,161980.9,13475,0,0,0,L,1151911521,1,124.49,125.40,0000,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403901924,3954.00
06/27/2014 16:45,2,5.047,ACTIVE,217.80,365.19,59.996,1403901904,"274151322000088","019011112586793",27.27,46.80,0,329.13,393.45,139.3,132.5,0.521,163827.5,163827.5,13447,0,0,0,L,1151911521,1,124.94,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403901925,3955.00
06/27/2014 16:45,2,5.465,ACTIVE,217.80,369.70,59.985,1403901904,"274151322000095","019011112586793",27.57,50.20,0,330.33,397.96,152.5,145.3,0.570,172773.8,172773.8,13485,0,0,0,L,1151911521,1,124.49,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403901926,3956.00
06/27/2014 16:45,2,3.438,ACTIVE,219.16,409.98,59.990,1403901904,"274151322000068","019011112586793",37.75,49.30,0,370.30,455.67,130.8,124.3,0.486,110961.4,110961.4,13870,0,0,0,L,1151911521,1,124.72,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403901927,3957.00
06/27/2014 16:45,2,5.100,ACTIVE,218.03,358.28,59.996,1403901904,"274151322000054","019011112586793",27.33,50.80,0,327.92,394.95,141.1,134.3,0.535,167381.0,167381.0,13573,0,0,0,L,1151911521,1,124.49,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403901928,3958.00
06/27/2014 17:00,1,2.619,ALERT,216.0,333.73,60.07,1403902804,"040051121000097","019011112586793",25.80,35,0.295,303.26,451.45,67.2,63.3,0.322,2465.9000000356,2487.1000000237,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1403902807,3959.00
06/27/2014 17:00,1,2.951,ACTIVE,215.7,350.71,60.03,1403902804,"040051121000095","019011112586793",19.34,36,0.347,298.77,448.23,56.8,61.1,0.236,2201.4999999999,2220.1000000237,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403902808,3960.00
06/27/2014 17:00,1,1.886,ACTIVE,215.8,391.20,60.03,1403902804,"033051125000132","019011112586793",29.10,33,0.279,302.75,451.10,54.6,42.7,0.215,4006.3000000121,4023.600000024,135,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403902810,3961.00
06/27/2014 17:00,1,1.886,ACTIVE,216.0,380.66,60.07,1403902804,"033051125000135","019011112586793",28.81,35,0.293,303.55,451.53,54.0,48.9,0.149,2074.599999964,2091.7999999521,146,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403902811,3962.00
06/27/2014 17:00,1,2.898,ALERT,216.0,348.06,60.03,1403902804,"040051121000116","019011112586793",25.52,31,0.318,300.68,450.36,73.6,68.3,0.344,2427.6000000238,2448.7000000476,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1403902813,3963.00
06/27/2014 17:00,1,2.964,ACTIVE,215.9,342.70,60.07,1403902804,"040051121000068","019011112586793",23.41,34,0.302,302.76,450.52,69.0,64.7,0.328,2229.7,2248.5,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403902814,3964.00
06/27/2014 17:00,1,2.213,ACTIVE,216.1,346.38,60.03,1403902804,"033051125000118","019011112586793",38.58,34,0.376,315.92,382.63,84.9,80.9,0.398,3817.0000000001,3840.6999999882,132,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403902816,3965.00
06/27/2014 17:00,1,2.155,ACTIVE,216.2,324.18,60.03,1403902804,"033051125000150","019011112586793",38.64,35,0.367,316.13,383.52,82.8,79.2,0.391,2731.9000000357,2755.3000000119,128,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403902817,3966.00
06/27/2014 17:00,1,2.814,ACTIVE,216.2,347.46,60.03,1403902804,"040051121000185","019011112586793",25.08,34,0.307,304.41,451.30,70.2,66.0,0.335,5410.100000036,5430.8000000241,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403902818,3967.00
06/27/2014 17:00,1,2.917,ALERT,216.3,330.92,60.07,1403902804,"040051121000195","019011112586793",19.98,34,0.333,304.61,449.11,58.0,62.6,0.362,2449.5999999999,2470.0999999999,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1403902820,3968.00
06/27/2014 17:00,2,2.766,ACTIVE,216.22,353.77,60.028,1403902804,"274151322000083","019011112586793",28.07,45.30,0,330.63,387.44,78.6,74.0,0.309,169539.7,169539.7,13535,0,0,0,L,1151911521,1,123.14,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403902821,3969.00
06/27/2014 17:00,2,2.900,ACTIVE,217.13,356.18,60.038,1403902804,"274151322000076","019011112586793",28.45,47.30,0,334.84,393.45,83.5,78.7,0.318,174544.7,174544.7,13490,0,0,0,L,1151911521,1,123.36,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403902822,3970.00
06/27/2014 17:00,2,1.838,ACTIVE,217.13,416.59,60.038,1403902804,"274151322000094","019011112586793",37.53,44.80,0,385.33,446.05,69.6,65.3,0.468,112974.6,112974.6,13825,0,0,0,L,1151911521,1,123.36,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403902823,3971.00
06/27/2014 17:00,2,2.750,ACTIVE,216.45,356.18,60.033,1403902804,"274151322000052","019011112586793",28.03,47.00,0,330.93,390.44,78.1,73.5,0.292,170001.0,170001.0,13461,0,0,0,L,1151911521,1,123.14,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403902824,3972.00
06/27/2014 17:00,2,2.730,ACTIVE,216.67,355.28,60.038,1403902804,"274151322000085","019011112586793",28.05,43.40,0,330.33,390.44,77.5,72.9,0.521,168956.8,168956.8,13425,0,0,0,L,1151911521,1,123.81,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403902825,3973.00
06/27/2014 17:00,2,2.740,ACTIVE,216.45,360.99,60.033,1403902804,"274151322000087","019011112586793",26.84,69.30,0,327.62,384.43,74.5,69.9,0.495,162004.2,162004.2,13476,0,0,0,L,1151911521,1,123.59,124.94,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403902826,3974.00
06/27/2014 17:00,2,2.701,ACTIVE,216.45,353.47,60.033,1403902804,"274151322000088","019011112586793",27.79,44.00,0,327.62,389.54,75.9,71.4,0.513,163851.6,163851.6,13448,0,0,0,L,1151911521,1,124.04,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403902827,3975.00
06/27/2014 17:00,2,2.898,ACTIVE,216.45,351.37,60.033,1403902804,"274151322000095","019011112586793",28.41,46.20,0,333.03,391.94,83.3,78.5,0.309,172800.2,172800.2,13486,0,0,0,L,1151911521,1,123.59,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403902828,3976.00
06/27/2014 17:00,2,1.842,ACTIVE,217.80,421.70,60.038,1403902804,"274151322000068","019011112586793",37.85,45.50,0,384.43,453.26,70.0,65.7,0.473,110983.8,110983.8,13871,0,0,0,L,1151911521,1,124.04,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403902829,3977.00
06/27/2014 17:00,2,2.760,ACTIVE,216.90,367.60,60.049,1403902804,"274151322000054","019011112586793",27.75,47.00,0,328.22,387.44,77.6,73.0,0.517,167405.4,167405.4,13574,0,0,0,L,1151911521,1,123.59,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403902830,3978.00
06/27/2014 17:15,1,3.664,ACTIVE,216.3,328.99,60.03,1403903704,"040051121000097","019011112586793",25.27,34,0.409,303.96,451.57,92.1,87.7,0.425,2487.1000000237,2509.9000000356,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403903707,3979.00
06/27/2014 17:15,1,3.484,ACTIVE,215.7,338.51,60.03,1403903704,"040051121000095","019011112586793",22.78,36,0.343,298.61,447.99,78.9,73.9,0.365,2220.1000000237,2240.4999999999,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403903708,3980.00
06/27/2014 17:15,1,2.212,ACTIVE,215.9,328.82,60.03,1403903704,"033051125000132","019011112586793",34.00,32,0.327,302.40,450.76,74.8,70.5,0.354,4023.600000024,4042.6999999882,137,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403903709,3981.00
06/27/2014 17:15,1,2.373,ACTIVE,216.7,351.77,60.03,1403903704,"033051125000135","019011112586793",33.00,34,0.343,304.63,451.33,77.9,74.3,0.368,2091.7999999521,2110.6999999879,148,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403903710,3982.00
06/27/2014 17:15,1,3.852,ACTIVE,215.6,338.89,60.07,1403903704,"040051121000116","019011112586793",25.20,31,0.424,301.61,450.14,96.6,91.2,0.445,2448.7000000476,2471.2000000476,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403903712,3983.00
06/27/2014 17:15,1,3.703,ACTIVE,215.9,340.53,60.03,1403903704,"040051121000068","019011112586793",22.86,34,0.371,304.50,450.14,84.2,79.8,0.393,2248.5,2269.3,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403903713,3984.00
06/27/2014 17:15,1,2.579,ACTIVE,216.3,327.08,60.03,1403903704,"033051125000118","019011112586793",38.19,34,0.434,316.54,377.31,98.0,93.5,0.452,3840.6999999882,3866.300000012,134,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403903714,3985.00
06/27/2014 17:15,1,2.561,ACTIVE,216.1,348.33,60.03,1403903704,"033051125000150","019011112586793",38.30,35,0.435,316.40,377.80,97.6,93.7,0.452,2755.3000000119,2781.1000000238,130,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403903716,3986.00
06/27/2014 17:15,1,3.469,ACTIVE,216.1,324.70,60.03,1403903704,"040051121000185","019011112586793",24.95,34,0.380,303.29,450.99,86.1,82.0,0.404,5430.8000000241,5453.8000000241,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403903717,3987.00
06/27/2014 17:15,1,3.140,ACTIVE,215.5,340.24,60.03,1403903704,"040051121000195","019011112586793",25.01,34,0.344,299.53,450.31,78.1,74.0,0.369,2470.0999999999,2492.8999999999,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403903718,3988.00
06/27/2014 17:15,2,3.895,ACTIVE,217.35,354.67,60.028,1403903704,"274151322000083","019011112586793",27.59,44.80,0,328.82,382.93,108.9,103.2,0.433,169566.8,169566.8,13536,0,0,0,L,1151911521,1,123.59,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403903719,3989.00
06/27/2014 17:15,2,4.002,ACTIVE,218.03,361.59,59.990,1403903704,"274151322000076","019011112586793",28.31,47.50,0,331.23,387.74,114.7,108.8,0.442,174573.4,174573.4,13491,0,0,0,L,1151911521,1,124.04,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403903720,3990.00
06/27/2014 17:15,2,2.506,ACTIVE,217.80,409.08,60.022,1403903704,"274151322000094","019011112586793",38.23,45.80,0,384.73,445.45,96.6,91.3,0.367,112998.7,112998.7,13826,0,0,0,L,1151911521,1,123.59,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403903721,3991.00
06/27/2014 17:15,2,3.838,ACTIVE,217.35,352.57,60.022,1403903704,"274151322000052","019011112586793",27.65,47.00,0,329.13,382.63,107.6,101.9,0.407,170027.8,170027.8,13462,0,0,0,L,1151911521,1,123.59,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403903722,3992.00
06/27/2014 17:15,2,3.799,ACTIVE,217.80,359.18,60.049,1403903704,"274151322000085","019011112586793",27.79,43.40,0,329.43,382.63,107.0,101.4,0.402,168983.4,168983.4,13426,0,0,0,L,1151911521,1,124.49,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403903723,3993.00
06/27/2014 17:15,2,3.816,ACTIVE,217.35,358.58,60.033,1403903704,"274151322000087","019011112586793",26.56,68.30,0,327.62,381.12,102.8,97.2,0.389,162029.8,162029.8,13477,0,0,0,L,1151911521,1,123.81,124.94,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403903724,3994.00
06/27/2014 17:15,2,3.742,ACTIVE,217.13,351.97,60.028,1403903704,"274151322000088","019011112586793",27.59,44.80,0,329.73,382.03,104.6,99.1,0.389,163877.7,163877.7,13449,0,0,0,L,1151911521,1,124.49,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403903725,3995.00
06/27/2014 17:15,2,4.102,ACTIVE,217.35,361.89,59.990,1403903704,"274151322000095","019011112586793",27.77,45.80,0,330.93,385.03,115.3,109.4,0.429,172829.0,172829.0,13487,0,0,0,L,1151911521,1,124.27,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403903726,3996.00
06/27/2014 17:15,2,2.582,ACTIVE,218.48,401.26,60.028,1403903704,"274151322000068","019011112586793",37.55,46.40,0,389.54,448.15,97.5,92.2,0.358,111008.1,111008.1,13872,0,0,0,L,1151911521,1,124.49,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403903727,3997.00
06/27/2014 17:15,2,3.791,ACTIVE,217.35,356.48,60.022,1403903704,"274151322000054","019011112586793",27.77,47.30,0,327.92,382.33,106.7,101.0,0.407,167432.0,167432.0,13575,0,0,0,L,1151911521,1,124.04,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403903728,3998.00
06/27/2014 17:30,1,3.064,ACTIVE,216.2,323.84,60.03,1403904605,"040051121000097","019011112586793",25.42,33,0.341,299.82,451.86,77.5,73.3,0.366,2509.9000000356,2527.9999999998,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403904607,3999.00
06/27/2014 17:30,1,3.277,ACTIVE,215.4,324.10,60.03,1403904605,"040051121000095","019011112586793",23.06,34,0.326,297.91,448.61,75.2,69.7,0.351,2240.4999999999,2256.5999999999,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403904609,4000.00
06/27/2014 17:30,1,2.194,ACTIVE,215.8,338.38,60.00,1403904605,"033051125000132","019011112586793",34.23,32,0.327,301.70,451.09,74.7,70.5,0.351,4042.6999999882,4057.6999999882,139,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403904611,4001.00
06/27/2014 17:30,1,2.076,ACTIVE,216.0,332.94,60.00,1403904605,"033051125000135","019011112586793",34.16,33,0.312,304.32,451.64,70.5,67.1,0.332,2110.6999999879,2125.5999999641,150,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403904612,4002.00
06/27/2014 17:30,1,2.959,ACTIVE,215.2,341.79,60.03,1403904605,"040051121000116","019011112586793",25.70,30,0.331,298.36,450.82,75.6,71.0,0.355,2471.2000000476,2489.3000000118,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403904613,4003.00
06/27/2014 17:30,1,2.624,ACTIVE,215.2,331.88,60.00,1403904605,"040051121000068","019011112586793",23.32,32,0.379,301.42,450.52,60.9,69.1,0.344,2269.3,2285.7,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403904614,4004.00
06/27/2014 17:30,1,1.929,ACTIVE,215.6,341.90,60.00,1403904605,"033051125000118","019011112586793",38.40,33,0.323,300.90,451.94,73.7,69.4,0.350,3866.300000012,3885.800000012,136,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403904616,4005.00
06/27/2014 17:30,1,1.941,ACTIVE,215.7,332.03,60.00,1403904605,"033051125000150","019011112586793",39.09,34,0.334,300.81,453.31,75.5,71.8,0.361,2781.1000000238,2800.3000000119,132,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403904617,4006.00
06/27/2014 17:30,1,2.851,ACTIVE,215.7,333.04,60.00,1403904605,"040051121000185","019011112586793",25.46,33,0.316,301.49,451.92,72.2,67.8,0.344,5453.8000000241,5471.100000036,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403904618,4007.00
06/27/2014 17:30,1,3.330,ACTIVE,215.7,334.66,60.00,1403904605,"040051121000195","019011112586793",25.52,32,0.369,302.02,450.25,84.5,79.5,0.393,2492.8999999999,2510.5999999999,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403904620,4008.00
06/27/2014 17:30,2,3.168,ACTIVE,216.45,350.47,59.996,1403904605,"274151322000083","019011112586793",27.85,42.00,0,328.82,383.83,89.4,84.3,0.354,169588.3,169588.3,13537,0,0,0,L,1151911521,1,123.59,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403904620,4009.00
06/27/2014 17:30,2,3.256,ACTIVE,217.13,347.46,59.996,1403904605,"274151322000076","019011112586793",28.49,44.50,0,330.33,386.53,93.9,88.7,0.362,174596.2,174596.2,13492,0,0,0,L,1151911521,1,123.81,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403904621,4010.00
06/27/2014 17:30,2,2.074,ACTIVE,216.67,408.48,59.996,1403904605,"274151322000094","019011112586793",37.55,42.80,0,378.72,446.35,79.2,74.5,0.305,113017.8,113017.8,13827,0,0,0,L,1151911521,1,123.36,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403904622,4011.00
06/27/2014 17:30,2,3.098,ACTIVE,216.67,354.97,60.022,1403904605,"274151322000052","019011112586793",28.01,44.50,0,328.22,382.93,88.0,83.0,0.336,170049.1,170049.1,13463,0,0,0,L,1151911521,1,123.36,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403904623,4012.00
06/27/2014 17:30,2,3.084,ACTIVE,216.67,351.37,59.996,1403904605,"274151322000085","019011112586793",28.01,40.40,0,329.13,383.53,87.5,82.5,0.327,169004.6,169004.6,13427,0,0,0,L,1151911521,1,124.27,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403904624,4013.00
06/27/2014 17:30,2,3.088,ACTIVE,216.67,350.47,60.006,1403904605,"274151322000087","019011112586793",27.10,63.70,0,328.52,381.42,84.7,79.8,0.318,162050.2,162050.2,13478,0,0,0,L,1151911521,1,123.81,124.49,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403904625,4014.00
06/27/2014 17:30,2,3.025,ACTIVE,216.45,351.97,60.001,1403904605,"274151322000088","019011112586793",27.83,41.50,0,329.43,383.23,85.3,80.4,0.314,163898.4,163898.4,13450,0,0,0,L,1151911521,1,124.27,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403904626,4015.00
06/27/2014 17:30,2,3.289,ACTIVE,216.45,356.48,60.006,1403904605,"274151322000095","019011112586793",28.47,43.60,0,330.33,384.73,94.9,89.6,0.349,172851.9,172851.9,13488,0,0,0,L,1151911521,1,124.04,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403904628,4016.00
06/27/2014 17:30,2,2.045,ACTIVE,217.58,415.99,60.001,1403904605,"274151322000068","019011112586793",38.27,44.00,0,380.82,450.56,79.6,74.9,0.296,111027.4,111027.4,13873,0,0,0,L,1151911521,1,124.04,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403904629,4017.00
06/27/2014 17:30,2,3.068,ACTIVE,216.45,353.77,60.001,1403904605,"274151322000054","019011112586793",27.99,44.00,0,326.72,382.63,87.0,82.0,0.323,167453.1,167453.1,13576,0,0,0,L,1151911521,1,124.04,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403904630,4018.00
06/27/2014 17:45,1,3.779,ACTIVE,216.6,329.15,60.00,1403905505,"040051121000097","019011112586793",25.76,34,0.428,302.15,451.28,96.8,92.4,0.447,2527.9999999998,2550.1999999879,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403905507,4019.00
06/27/2014 17:45,1,3.969,ACTIVE,216.0,337.95,60.00,1403905505,"040051121000095","019011112586793",23.03,35,0.398,297.63,448.04,90.9,85.9,0.415,2256.5999999999,2276.1999999999,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403905509,4020.00
06/27/2014 17:45,1,2.597,ACTIVE,216.1,340.26,60.00,1403905505,"033051125000132","019011112586793",34.04,32,0.386,302.01,451.05,87.9,83.4,0.409,4057.6999999882,4076.300000012,141,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403905510,4021.00
06/27/2014 17:45,1,2.630,ACTIVE,216.8,349.62,60.00,1403905505,"033051125000135","019011112586793",33.74,33,0.393,302.89,451.77,88.3,84.9,0.411,2125.5999999641,2143.9999999999,152,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403905511,4022.00
06/27/2014 17:45,1,4.202,ACTIVE,215.9,326.04,60.00,1403905505,"040051121000116","019011112586793",25.34,31,0.469,298.41,450.96,105.9,100.7,0.483,2489.3000000118,2511.1000000237,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403905512,4023.00
06/27/2014 17:45,1,4.067,ACTIVE,215.8,350.97,60.00,1403905505,"040051121000068","019011112586793",22.92,33,0.409,301.41,449.97,92.7,88.1,0.428,2285.7,2305.6,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403905514,4024.00
06/27/2014 17:45,1,2.833,ACTIVE,216.2,354.77,60.00,1403905505,"033051125000118","019011112586793",38.53,33,0.484,301.41,449.86,108.6,104.3,0.495,3885.800000012,3909.800000012,138,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403905515,4025.00
06/27/2014 17:45,1,2.749,ALERT,215.9,341.39,60.00,1403905505,"033051125000150","019011112586793",38.37,34,0.470,300.13,452.97,104.9,101.2,0.480,2800.3000000119,2824.3000000119,134,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1403905517,4026.00
06/27/2014 17:45,1,3.770,ACTIVE,216.2,343.53,60.00,1403905505,"040051121000185","019011112586793",24.79,33,0.412,301.79,451.41,93.0,88.8,0.428,5471.100000036,5493.0000000122,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403905518,4027.00
06/27/2014 17:45,1,3.830,ACTIVE,215.5,352.42,59.96,1403905505,"040051121000195","019011112586793",24.92,33,0.419,300.76,449.73,95.0,90.1,0.439,2510.5999999999,2532.4999999999,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403905520,4028.00
06/27/2014 17:45,2,4.082,ACTIVE,216.90,360.69,59.980,1403905505,"274151322000083","019011112586793",27.71,42.80,0,328.22,380.52,114.5,108.6,0.455,169614.4,169614.4,13538,0,0,0,L,1151911521,1,123.59,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403905521,4029.00
06/27/2014 17:45,2,4.219,ACTIVE,217.58,348.96,59.985,1403905505,"274151322000076","019011112586793",28.27,45.30,0,329.73,383.53,120.8,114.7,0.464,174623.7,174623.7,13493,0,0,0,L,1151911521,1,124.04,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403905521,4030.00
06/27/2014 17:45,2,2.590,ACTIVE,217.13,420.50,59.980,1403905505,"274151322000094","019011112586793",38.41,44.30,0,385.33,447.85,102.6,97.1,0.398,113040.9,113040.9,13828,0,0,0,L,1151911521,1,123.59,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403905522,4031.00
06/27/2014 17:45,2,4.021,ACTIVE,216.90,352.27,59.985,1403905505,"274151322000052","019011112586793",27.69,45.50,0,328.22,380.82,112.8,107.0,0.433,170074.8,170074.8,13464,0,0,0,L,1151911521,1,123.59,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403905523,4032.00
06/27/2014 17:45,2,4.006,ACTIVE,217.35,361.59,59.990,1403905505,"274151322000085","019011112586793",27.73,42.30,0,330.03,381.12,112.5,106.6,0.429,169030.1,169030.1,13428,0,0,0,L,1151911521,1,124.27,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403905524,4033.00
06/27/2014 17:45,2,4.014,ACTIVE,216.90,359.18,59.980,1403905505,"274151322000087","019011112586793",26.66,63.70,0,330.03,379.02,108.3,102.6,0.411,162074.8,162074.8,13479,0,0,0,L,1151911521,1,123.81,124.49,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403905525,4034.00
06/27/2014 17:45,2,3.881,ACTIVE,216.67,350.47,59.996,1403905505,"274151322000088","019011112586793",27.87,43.20,0,329.13,380.22,109.5,103.7,0.411,163923.4,163923.4,13451,0,0,0,L,1151911521,1,124.27,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403905526,4035.00
06/27/2014 17:45,2,4.248,ACTIVE,216.90,352.87,59.985,1403905505,"274151322000095","019011112586793",28.29,44.00,0,328.82,383.23,121.7,115.5,0.455,172879.6,172879.6,13489,0,0,0,L,1151911521,1,124.04,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403905527,4036.00
06/27/2014 17:45,2,2.594,ACTIVE,217.80,420.50,59.975,1403905505,"274151322000068","019011112586793",38.88,45.30,0,381.42,450.56,102.8,97.2,0.389,111050.8,111050.8,13874,0,0,0,L,1151911521,1,124.27,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403905529,4037.00
06/27/2014 17:45,2,3.951,ACTIVE,216.90,353.47,59.975,1403905505,"274151322000054","019011112586793",27.89,45.50,0,328.22,380.82,111.6,105.8,0.424,167478.5,167478.5,13577,0,0,0,L,1151911521,1,124.04,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403905530,4038.00
06/27/2014 18:00,1,2.214,ACTIVE,215.3,338.19,60.03,1403906405,"040051121000097","019011112586793",25.56,32,0.337,301.96,450.54,56.3,55.6,0.295,2550.1999999879,2562.6999999879,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403906408,4039.00
06/27/2014 18:00,1,2.148,ACTIVE,215.3,357.11,60.03,1403906405,"040051121000095","019011112586793",23.22,33,0.316,300.39,446.13,49.6,50.8,0.343,2276.1999999999,2287.3999999999,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403906409,4040.00
06/27/2014 18:00,1,1.324,ACTIVE,215.6,359.58,60.03,1403906405,"033051125000132","019011112586793",34.14,31,0.289,303.38,450.50,44.9,46.6,0.304,4076.300000012,4086.9000000358,143,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403906410,4041.00
06/27/2014 18:00,1,1.293,ALERT,215.7,420.55,60.03,1403906405,"033051125000135","019011112586793",34.14,32,0.264,303.79,451.66,43.9,34.8,0.124,2143.9999999999,2154.5999999641,154,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1403906412,4042.00
06/27/2014 18:00,1,2.059,ACTIVE,214.4,397.41,60.03,1403906405,"040051121000116","019011112586793",25.64,29,0.315,299.64,449.16,52.5,43.9,0.223,2511.1000000237,2523.6000000237,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403906413,4043.00
06/27/2014 18:00,1,2.018,ACTIVE,215.4,348.57,60.03,1403906405,"040051121000068","019011112586793",23.30,32,0.272,302.54,450.18,46.8,36.2,0.337,2305.6,2316.8,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403906415,4044.00
06/27/2014 18:00,1,1.561,ACTIVE,214.9,327.86,60.03,1403906405,"033051125000118","019011112586793",34.87,32,0.325,301.33,451.35,54.1,49.4,0.392,3909.800000012,3923.300000012,140,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403906416,4045.00
06/27/2014 18:00,1,1.553,ACTIVE,214.5,390.72,60.03,1403906405,"033051125000150","019011112586793",34.68,32,0.284,302.43,452.94,53.6,56.7,0.216,2824.3000000119,2838,137,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403906417,4046.00
06/27/2014 18:00,1,1.986,ACTIVE,215.2,349.95,60.07,1403906405,"040051121000185","019011112586793",25.06,32,0.303,302.46,451.63,49.5,38.8,0.397,5493.0000000122,5505.100000036,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403906419,4047.00
06/27/2014 18:00,1,1.951,ACTIVE,214.5,362.80,60.03,1403906405,"040051121000195","019011112586793",25.17,32,0.304,302.92,449.93,48.8,49.5,0.348,2532.4999999999,2544.6999999999,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403906420,4048.00
06/27/2014 18:00,2,2.361,ACTIVE,216.22,352.27,60.022,1403906405,"274151322000083","019011112586793",28.23,38.00,0,328.82,379.92,67.5,63.2,0.477,169629.6,169629.6,13539,0,0,0,L,1151911521,1,123.36,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403906421,4049.00
06/27/2014 18:00,2,2.457,ACTIVE,216.67,356.48,60.049,1403906405,"274151322000076","019011112586793",28.73,40.00,0,330.93,381.12,71.5,67.0,0.495,174639.9,174639.9,13494,0,0,0,L,1151911521,1,123.59,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403906422,4050.00
06/27/2014 18:00,2,1.570,ACTIVE,216.45,406.07,60.022,1403906405,"274151322000094","019011112586793",37.25,39.80,0,337.54,438.23,58.9,55.0,0.407,113054.4,113054.4,13829,0,0,0,L,1151911521,1,123.14,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403906423,4051.00
06/27/2014 18:00,2,2.334,ACTIVE,216.45,358.28,60.022,1403906405,"274151322000052","019011112586793",28.37,40.00,0,329.73,380.22,67.0,62.8,0.464,170090.0,170090.0,13465,0,0,0,L,1151911521,1,123.14,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403906424,4052.00
06/27/2014 18:00,2,2.291,ACTIVE,216.67,353.17,60.022,1403906405,"274151322000085","019011112586793",28.23,38.20,0,330.93,380.52,65.4,61.2,0.446,169045.0,169045.0,13429,0,0,0,L,1151911521,1,124.04,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403906425,4053.00
06/27/2014 18:00,2,2.307,ACTIVE,216.45,357.98,60.017,1403906405,"274151322000087","019011112586793",27.35,57.70,0,329.43,380.52,63.9,59.7,0.429,162089.3,162089.3,13480,0,0,0,L,1151911521,1,123.36,124.27,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403906426,4054.00
06/27/2014 18:00,2,2.297,ACTIVE,216.22,351.07,60.017,1403906405,"274151322000088","019011112586793",27.73,38.80,0,329.43,380.52,64.5,60.3,0.438,163938.0,163938.0,13452,0,0,0,L,1151911521,1,124.04,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403906427,4055.00
06/27/2014 18:00,2,2.488,ACTIVE,216.67,359.18,60.012,1403906405,"274151322000095","019011112586793",28.43,38.60,0,330.63,380.52,71.6,67.2,0.495,172895.9,172895.9,13490,0,0,0,L,1151911521,1,124.04,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403906428,4056.00
06/27/2014 18:00,2,1.557,ACTIVE,217.13,413.89,60.006,1403906405,"274151322000068","019011112586793",38.13,40.60,0,337.84,446.35,60.0,55.9,0.407,111064.4,111064.4,13875,0,0,0,L,1151911521,1,124.04,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403906429,4057.00
06/27/2014 18:00,2,2.318,ACTIVE,216.45,358.28,60.022,1403906405,"274151322000054","019011112586793",27.95,40.60,0,328.52,381.12,65.6,61.4,0.455,167493.5,167493.5,13578,0,0,0,L,1151911521,1,123.59,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403906430,4058.00
06/27/2014 18:15,1,2.799,ACTIVE,216.8,330.95,60.03,1403907305,"040051121000097","019011112586793",25.68,33,0.314,302.30,451.41,71.5,67.9,0.338,2562.6999999879,2582.8000000117,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403907308,4059.00
06/27/2014 18:15,1,2.639,ACTIVE,215.6,322.31,60.03,1403907305,"040051121000095","019011112586793",22.94,34,0.334,298.52,448.51,60.2,45.2,0.392,2287.3999999999,2305.1999999999,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403907309,4060.00
06/27/2014 18:15,1,1.548,ACTIVE,215.8,375.67,60.03,1403907305,"033051125000132","019011112586793",33.85,32,0.316,303.71,450.71,52.1,41.6,0.271,4086.9000000358,4103.800000012,145,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403907310,4061.00
06/27/2014 18:15,1,1.494,ACTIVE,216.0,420.21,60.03,1403907305,"033051125000135","019011112586793",33.72,33,0.333,305.80,451.30,50.1,39.7,0.139,2154.5999999641,2171.1999999879,157,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403907311,4062.00
06/27/2014 18:15,1,2.461,ACTIVE,215.4,308.32,60.03,1403907305,"040051121000116","019011112586793",25.21,30,0.372,298.52,450.29,61.7,67.9,0.377,2523.6000000237,2543.4999999999,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403907313,4063.00
06/27/2014 18:15,1,2.450,ACTIVE,215.8,393.64,60.03,1403907305,"040051121000068","019011112586793",22.94,32,0.264,303.47,449.85,55.9,45.6,0.235,2316.8,2334.7,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403907314,4064.00
06/27/2014 18:15,1,1.831,ACTIVE,215.8,326.31,60.03,1403907305,"033051125000118","019011112586793",38.04,32,0.303,301.87,450.52,69.3,65.3,0.331,3923.300000012,3945.1999999882,142,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403907315,4065.00
06/27/2014 18:15,1,1.824,ACTIVE,216.2,337.54,60.03,1403907305,"033051125000150","019011112586793",38.24,33,0.306,303.92,453.50,69.4,66.0,0.334,2838,2859.8000000119,139,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403907317,4066.00
06/27/2014 18:15,1,2.454,ACTIVE,216.1,390.33,60.00,1403907305,"040051121000185","019011112586793",24.69,32,0.288,302.07,451.12,60.3,45.4,0.348,5505.100000036,5524.8000000241,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403907318,4067.00
06/27/2014 18:15,1,2.411,ACTIVE,215.6,323.47,60.03,1403907305,"040051121000195","019011112586793",24.95,32,0.373,303.88,449.95,59.8,56.4,0.375,2544.6999999999,2564.2999999999,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403907320,4068.00
06/27/2014 18:15,2,3.078,ACTIVE,217.35,357.98,60.012,1403907305,"274151322000083","019011112586793",27.93,40.80,0,329.73,381.73,87.1,82.1,0.345,169653.4,169653.4,13540,0,0,0,L,1151911521,1,123.59,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403907320,4069.00
06/27/2014 18:15,2,3.182,ACTIVE,217.80,351.37,60.006,1403907305,"274151322000076","019011112586793",28.53,42.80,0,331.23,383.53,91.8,86.7,0.349,174665.0,174665.0,13495,0,0,0,L,1151911521,1,124.04,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403907321,4070.00
06/27/2014 18:15,2,1.967,ACTIVE,217.58,420.20,60.028,1403907305,"274151322000094","019011112586793",38.13,42.50,0,386.23,447.55,75.8,71.3,0.521,113075.3,113075.3,13830,0,0,0,L,1151911521,1,123.81,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403907322,4071.00
06/27/2014 18:15,2,3.020,ACTIVE,217.35,357.68,60.022,1403907305,"274151322000052","019011112586793",28.05,43.00,0,329.73,381.73,85.8,80.8,0.323,170113.3,170113.3,13466,0,0,0,L,1151911521,1,123.59,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403907323,4072.00
06/27/2014 18:15,2,2.932,ACTIVE,217.58,356.48,60.012,1403907305,"274151322000085","019011112586793",27.97,40.20,0,331.23,384.13,83.0,78.2,0.309,169068.1,169068.1,13430,0,0,0,L,1151911521,1,124.49,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403907324,4073.00
06/27/2014 18:15,2,2.953,ACTIVE,217.13,351.67,60.006,1403907305,"274151322000087","019011112586793",27.21,59.50,0,328.82,381.42,81.5,76.7,0.305,162111.8,162111.8,13481,0,0,0,L,1151911521,1,124.27,124.72,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403907325,4074.00
06/27/2014 18:15,2,2.918,ACTIVE,216.90,355.58,60.012,1403907305,"274151322000088","019011112586793",27.81,41.30,0,329.43,382.03,82.2,77.4,0.305,163960.5,163960.5,13453,0,0,0,L,1151911521,1,124.49,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403907326,4075.00
06/27/2014 18:15,2,3.205,ACTIVE,217.13,354.37,60.012,1403907305,"274151322000095","019011112586793",28.55,41.30,0,332.43,381.42,92.7,87.5,0.345,172921.4,172921.4,13491,0,0,0,L,1151911521,1,124.49,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403907327,4076.00
06/27/2014 18:15,2,2.002,ACTIVE,218.03,408.48,60.012,1403907305,"274151322000068","019011112586793",37.97,43.80,0,387.74,445.75,76.5,71.9,0.464,111085.5,111085.5,13876,0,0,0,L,1151911521,1,124.72,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403907328,4077.00
06/27/2014 18:15,2,2.967,ACTIVE,217.13,358.28,60.012,1403907305,"274151322000054","019011112586793",27.81,43.00,0,328.52,382.33,83.5,78.7,0.314,167516.4,167516.4,13579,0,0,0,L,1151911521,1,124.04,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403907329,4078.00
06/27/2014 18:30,1,2.528,ACTIVE,215.7,412.71,60.00,1403908205,"040051121000097","019011112586793",25.66,32,0.344,299.01,452.07,64.5,49.0,0.354,2582.8000000117,2597.1999999879,109,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403908207,4079.00
06/27/2014 18:30,1,2.632,ACTIVE,215.8,353.64,60.03,1403908205,"040051121000095","019011112586793",22.12,33,0.281,299.22,448.04,57.9,43.8,0.355,2305.1999999999,2317.7999999999,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403908209,4080.00
06/27/2014 18:30,1,1.596,ACTIVE,215.8,399.69,60.03,1403908205,"033051125000132","019011112586793",34.15,31,0.280,302.77,451.03,54.2,42.2,0.277,4103.800000012,4115.5000000001,147,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403908210,4081.00
06/27/2014 18:30,1,1.557,ACTIVE,216.0,342.80,60.03,1403908205,"033051125000135","019011112586793",34.18,32,0.327,304.81,451.61,52.9,47.8,0.375,2171.1999999879,2182.7999999521,159,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403908212,4082.00
06/27/2014 18:30,1,2.554,ACTIVE,215.2,314.69,60.03,1403908205,"040051121000116","019011112586793",25.53,29,0.391,295.83,450.62,64.9,62.4,0.394,2543.4999999999,2557.8000000118,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403908213,4083.00
06/27/2014 18:30,1,2.607,ACTIVE,215.7,350.44,60.03,1403908205,"040051121000068","019011112586793",21.63,32,0.284,303.55,450.57,56.1,58.1,0.390,2334.7,2347.3,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403908214,4084.00
06/27/2014 18:30,1,1.929,ACTIVE,215.8,311.39,60.03,1403908205,"033051125000118","019011112586793",28.37,32,0.342,300.11,451.98,54.4,53.2,0.335,3945.1999999882,3959.6999999882,144,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403908216,4085.00
06/27/2014 18:30,1,1.838,ACTIVE,216.1,324.04,60.03,1403908205,"033051125000150","019011112586793",38.54,32,0.311,301.81,453.60,70.4,67.0,0.338,2859.8000000119,2875.6999999881,141,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403908217,4086.00
06/27/2014 18:30,1,2.595,ACTIVE,216.0,402.13,60.03,1403908205,"040051121000185","019011112586793",21.11,32,0.278,300.66,451.70,54.5,40.5,0.272,5524.8000000241,5538.100000036,108,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403908218,4087.00
06/27/2014 18:30,1,2.636,ACTIVE,215.0,430.42,60.03,1403908205,"040051121000195","019011112586793",21.84,32,0.273,302.18,450.22,57.2,38.2,0.080,2564.2999999999,2577.6999999999,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403908220,4088.00
06/27/2014 18:30,2,2.725,ACTIVE,216.22,352.27,60.017,1403908205,"274151322000083","019011112586793",28.01,39.50,0,328.22,381.73,77.3,72.7,0.552,169670.9,169670.9,13541,0,0,0,L,1151911521,1,123.14,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403908221,4089.00
06/27/2014 18:30,2,2.764,ACTIVE,216.45,348.06,60.017,1403908205,"274151322000076","019011112586793",28.82,41.50,0,330.33,384.73,80.7,76.0,0.314,174683.3,174683.3,13496,0,0,0,L,1151911521,1,123.59,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403908222,4090.00
06/27/2014 18:30,2,1.787,ACTIVE,216.00,403.37,60.017,1403908205,"274151322000094","019011112586793",36.96,39.50,0,337.84,449.95,66.8,62.6,0.455,113090.3,113090.3,13831,0,0,0,L,1151911521,1,122.91,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403908223,4091.00
06/27/2014 18:30,2,2.623,ACTIVE,216.45,349.56,60.017,1403908205,"274151322000052","019011112586793",28.17,40.00,0,327.92,382.63,74.8,70.3,0.504,170130.2,170130.2,13467,0,0,0,L,1151911521,1,122.91,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403908224,4092.00
06/27/2014 18:30,2,2.574,ACTIVE,216.22,358.28,59.990,1403908205,"274151322000085","019011112586793",28.21,38.20,0,331.23,382.03,73.6,69.1,0.504,169084.8,169084.8,13431,0,0,0,L,1151911521,1,123.81,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403908225,4093.00
06/27/2014 18:30,2,2.609,ACTIVE,216.67,348.96,60.038,1403908205,"274151322000087","019011112586793",27.45,55.30,0,328.82,381.42,72.6,68.2,0.482,162128.1,162128.1,13482,0,0,0,L,1151911521,1,123.36,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403908226,4094.00
06/27/2014 18:30,2,2.531,ACTIVE,215.77,358.58,60.012,1403908205,"274151322000088","019011112586793",28.01,38.80,0,329.73,382.03,71.8,67.3,0.464,163976.8,163976.8,13454,0,0,0,L,1151911521,1,124.04,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403908227,4095.00
06/27/2014 18:30,2,2.869,ACTIVE,216.00,352.57,60.012,1403908205,"274151322000095","019011112586793",28.51,40.20,0,330.03,382.03,82.8,77.9,0.305,172940.0,172940.0,13492,0,0,0,L,1151911521,1,123.59,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403908228,4096.00
06/27/2014 18:30,2,1.771,ACTIVE,217.35,420.20,60.017,1403908205,"274151322000068","019011112586793",37.77,40.80,0,338.74,446.95,68.1,63.8,0.464,111100.8,111100.8,13877,0,0,0,L,1151911521,1,124.04,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403908229,4097.00
06/27/2014 18:30,2,2.586,ACTIVE,216.22,350.47,60.017,1403908205,"274151322000054","019011112586793",28.07,40.40,0,328.82,382.03,73.5,69.0,0.486,167533.1,167533.1,13580,0,0,0,L,1151911521,1,123.36,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403908230,4098.00
06/27/2014 18:45,1,1.974,ACTIVE,215.1,400.03,60.03,1403909105,"040051121000097","019011112586793",25.53,32,0.313,300.60,451.03,50.1,46.9,0.241,2597.1999999879,2609.6000000237,111,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403909107,4099.00
