ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/27/2014 18:45,1,2.009,ACTIVE,214.5,380.43,60.03,1403909105,"040051121000095","019011112586793",23.02,33,0.279,300.60,445.81,46.0,44.1,0.176,2317.7999999999,2329.1999999999,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403909109,4100.00
06/27/2014 18:45,1,1.242,ACTIVE,214.1,378.52,60.00,1403909105,"033051125000132","019011112586793",34.10,31,0.267,306.51,448.90,42.1,32.9,0.269,4115.5000000001,4126.300000012,149,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403909110,4101.00
06/27/2014 18:45,1,1.176,ACTIVE,215.0,413.80,60.03,1403909105,"033051125000135","019011112586793",34.33,32,0.248,308.42,448.83,40.1,32.8,0.098,2182.7999999521,2193.2999999521,161,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403909111,4102.00
06/27/2014 18:45,1,2.000,ACTIVE,214.3,371.88,60.03,1403909105,"040051121000116","019011112586793",25.56,29,0.320,294.83,448.14,50.8,50.0,0.309,2557.8000000118,2570.7000000476,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403909112,4103.00
06/27/2014 18:45,1,1.927,ACTIVE,214.7,368.49,60.03,1403909105,"040051121000068","019011112586793",23.32,32,0.282,304.83,447.72,44.7,46.5,0.229,2347.3,2358.8,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403909114,4104.00
06/27/2014 18:45,1,1.480,ACTIVE,214.6,430.46,60.03,1403909105,"033051125000118","019011112586793",36.89,32,0.274,301.92,448.72,54.3,46.2,0.095,3959.6999999882,3972.0000000001,146,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403909115,4105.00
06/27/2014 18:45,1,1.487,ACTIVE,215.0,356.74,60.03,1403909105,"033051125000150","019011112586793",36.33,32,0.340,302.25,454.56,53.7,61.2,0.218,2875.6999999881,2889.1999999881,143,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403909117,4106.00
06/27/2014 18:45,1,1.899,ACTIVE,215.1,338.99,60.03,1403909105,"040051121000185","019011112586793",25.11,32,0.295,303.78,448.86,47.4,40.5,0.372,5538.100000036,5550.100000036,110,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403909118,4107.00
06/27/2014 18:45,1,1.919,ACTIVE,214.7,424.92,60.03,1403909105,"040051121000195","019011112586793",25.20,31,0.285,301.21,447.74,48.1,50.2,0.107,2577.6999999999,2590.1999999999,109,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403909119,4108.00
06/27/2014 18:45,2,2.121,ACTIVE,216.00,355.28,60.017,1403909105,"274151322000083","019011112586793",28.29,36.30,0,336.64,380.22,60.8,56.8,0.433,169686.8,169686.8,13542,0,0,0,L,1151911521,1,122.91,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403909120,4109.00
06/27/2014 18:45,2,2.150,ACTIVE,216.45,361.59,60.022,1403909105,"274151322000076","019011112586793",28.92,38.40,0,332.13,382.03,63.0,58.9,0.429,174699.8,174699.8,13497,0,0,0,L,1151911521,1,122.91,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403909121,4110.00
06/27/2014 18:45,2,1.361,ACTIVE,215.54,410.88,60.017,1403909105,"274151322000094","019011112586793",37.41,38.20,0,382.33,444.24,51.6,47.8,0.358,113103.9,113103.9,13832,0,0,0,L,1151911521,1,122.68,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403909122,4111.00
06/27/2014 18:45,2,2.051,ACTIVE,215.77,359.48,60.012,1403909105,"274151322000052","019011112586793",28.21,38.20,0,336.34,379.02,58.6,54.6,0.402,170145.6,170145.6,13468,0,0,0,L,1151911521,1,122.68,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403909123,4112.00
06/27/2014 18:45,2,2.004,ACTIVE,215.54,360.38,60.017,1403909105,"274151322000085","019011112586793",28.23,36.80,0,337.84,379.32,57.2,53.3,0.384,169099.8,169099.8,13432,0,0,0,L,1151911521,1,123.36,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403909124,4113.00
06/27/2014 18:45,2,2.037,ACTIVE,215.54,354.37,60.017,1403909105,"274151322000087","019011112586793",27.59,52.30,0,336.64,378.12,56.9,53.0,0.389,162143.0,162143.0,13483,0,0,0,L,1151911521,1,123.14,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403909125,4114.00
06/27/2014 18:45,2,1.979,ACTIVE,215.09,359.18,60.012,1403909105,"274151322000088","019011112586793",27.73,37.50,0,336.94,378.42,55.6,51.7,0.371,163991.5,163991.5,13455,0,0,0,L,1151911521,1,123.36,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403909126,4115.00
06/27/2014 18:45,2,2.260,ACTIVE,215.77,363.09,60.012,1403909105,"274151322000095","019011112586793",28.41,37.30,0,330.33,380.52,65.0,60.8,0.438,172957.1,172957.1,13493,0,0,0,L,1151911521,1,123.14,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403909127,4116.00
06/27/2014 18:45,2,1.375,ACTIVE,216.22,416.29,60.017,1403909105,"274151322000068","019011112586793",38.07,39.30,0,378.12,443.34,53.6,49.8,0.358,111114.6,111114.6,13878,0,0,0,L,1151911521,1,123.36,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403909128,4117.00
06/27/2014 18:45,2,2.035,ACTIVE,215.54,357.38,60.017,1403909105,"274151322000054","019011112586793",27.75,38.60,0,336.64,379.62,57.2,53.3,0.393,167548.1,167548.1,13581,0,0,0,L,1151911521,1,122.91,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403909129,4118.00
06/27/2014 19:00,1,1.564,ACTIVE,214.6,379.25,60.07,1403910006,"040051121000097","019011112586793",25.64,32,0.246,318.07,445.15,39.9,32.4,0.231,2609.6000000237,2619.9000000356,113,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403910008,4119.00
06/27/2014 19:00,1,1.622,ACTIVE,214.4,364.06,60.03,1403910006,"040051121000095","019011112586793",22.84,32,0.215,310.65,438.31,36.8,27.3,0.151,2329.1999999999,2338.1999999999,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403910010,4120.00
06/27/2014 19:00,1,1.001,ACTIVE,215.2,329.62,60.07,1403910006,"033051125000132","019011112586793",33.64,30,0.205,316.39,441.72,33.5,33.8,0.262,4126.300000012,4134.6999999882,151,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403910011,4121.00
06/27/2014 19:00,1,0.874,ACTIVE,214.8,366.29,60.07,1403910006,"033051125000135","019011112586793",35.10,32,0.197,319.44,444.38,30.5,24.7,0.199,2193.2999999521,2201.1999999879,163,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403910013,4122.00
06/27/2014 19:00,1,1.593,ACTIVE,214.5,377.20,60.03,1403910006,"040051121000116","019011112586793",25.67,29,0.252,312.99,441.87,40.7,31.2,0.138,2570.7000000476,2580.8000000118,108,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403910014,4123.00
06/27/2014 19:00,1,1.545,ACTIVE,214.8,353.84,60.07,1403910006,"040051121000068","019011112586793",22.94,32,0.200,316.72,444.18,35.2,35.7,0.173,2358.8,2367.7,108,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403910015,4124.00
06/27/2014 19:00,1,1.145,ACTIVE,215.0,412.35,60.03,1403910006,"033051125000118","019011112586793",38.43,31,0.256,304.08,448.69,43.8,35.3,0.093,3972.0000000001,3983.300000012,148,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403910016,4125.00
06/27/2014 19:00,1,1.141,ACTIVE,215.1,416.95,60.03,1403910006,"033051125000150","019011112586793",38.60,32,0.275,305.09,450.70,43.8,43.3,0.091,2889.1999999881,2900.6000000239,145,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403910018,4126.00
06/27/2014 19:00,1,1.477,ACTIVE,215.1,353.12,60.07,1403910006,"040051121000185","019011112586793",25.04,31,0.226,317.21,439.98,36.8,36.8,0.248,5550.100000036,5559.3000000241,112,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403910019,4127.00
06/27/2014 19:00,1,1.530,ACTIVE,215.0,352.85,60.07,1403910006,"040051121000195","019011112586793",24.77,31,0.229,318.35,439.43,37.7,38.8,0.260,2590.1999999999,2599.7999999999,111,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403910020,4128.00
06/27/2014 19:00,2,1.717,ACTIVE,215.54,351.67,60.043,1403910006,"274151322000083","019011112586793",28.13,35.20,0,335.44,371.51,48.9,45.3,0.349,169699.6,169699.6,13543,0,0,0,L,1151911521,1,122.91,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403910021,4129.00
06/27/2014 19:00,2,1.729,ACTIVE,216.45,354.37,60.033,1403910006,"274151322000076","019011112586793",28.65,36.80,0,337.54,373.01,50.1,46.5,0.349,174713.0,174713.0,13498,0,0,0,L,1151911521,1,123.14,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403910022,4130.00
06/27/2014 19:00,2,1.023,ACTIVE,215.54,422.60,60.038,1403910006,"274151322000094","019011112586793",39.12,37.00,0,336.94,432.22,40.0,36.7,0.274,113114.6,113114.6,13833,0,0,0,L,1151911521,1,122.68,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403910023,4131.00
06/27/2014 19:00,2,1.641,ACTIVE,215.32,354.67,60.033,1403910006,"274151322000052","019011112586793",28.13,36.80,0,334.84,370.60,46.7,43.1,0.318,170157.8,170157.8,13469,0,0,0,L,1151911521,1,122.46,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403910024,4132.00
06/27/2014 19:00,2,1.607,ACTIVE,216.00,355.58,60.049,1403910006,"274151322000085","019011112586793",27.93,35.60,0,335.74,370.00,45.5,42.0,0.301,169111.8,169111.8,13433,0,0,0,L,1151911521,1,123.36,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403910025,4133.00
06/27/2014 19:00,2,1.641,ACTIVE,215.54,355.88,60.033,1403910006,"274151322000087","019011112586793",27.37,50.20,0,336.04,369.70,45.5,41.9,0.309,162154.9,162154.9,13484,0,0,0,L,1151911521,1,123.14,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403910026,4134.00
06/27/2014 19:00,2,1.562,ACTIVE,215.54,350.77,60.038,1403910006,"274151322000088","019011112586793",27.69,36.00,0,336.34,369.40,43.8,40.3,0.292,164003.0,164003.0,13456,0,0,0,L,1151911521,1,123.36,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403910027,4135.00
06/27/2014 19:00,2,1.805,ACTIVE,215.32,358.58,60.038,1403910006,"274151322000095","019011112586793",28.53,35.60,0,335.74,373.61,52.1,48.4,0.349,172970.7,172970.7,13494,0,0,0,L,1151911521,1,123.36,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403910028,4136.00
06/27/2014 19:00,2,1.117,ACTIVE,216.45,403.67,60.028,1403910006,"274151322000068","019011112586793",37.15,38.20,0,337.84,435.53,42.1,38.7,0.278,111125.6,111125.6,13879,0,0,0,L,1151911521,1,123.36,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403910029,4137.00
06/27/2014 19:00,2,1.619,ACTIVE,215.32,355.58,60.012,1403910006,"274151322000054","019011112586793",27.71,37.30,0,334.54,370.30,45.4,41.9,0.309,167560.0,167560.0,13582,0,0,0,L,1151911521,1,123.14,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403910030,4138.00
06/27/2014 19:15,1,1.149,ACTIVE,214.4,432.21,60.03,1403910906,"040051121000097","019011112586793",25.53,31,0.203,317.12,443.69,29.1,20.2,0.017,2619.9000000356,2627.3000000118,115,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403910909,4139.00
06/27/2014 19:15,1,1.211,ACTIVE,214.0,337.33,60.03,1403910906,"040051121000095","019011112586793",22.76,32,0.212,311.25,440.26,27.4,20.0,0.219,2338.1999999999,2344.7999999999,108,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403910910,4140.00
06/27/2014 19:15,1,0.734,ACTIVE,214.5,387.82,60.03,1403910906,"033051125000132","019011112586793",33.49,30,0.189,316.71,443.45,24.4,12.7,0.037,4134.6999999882,4140.9000000359,153,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403910912,4141.00
06/27/2014 19:15,1,0.602,ACTIVE,214.4,329.99,60.03,1403910906,"033051125000135","019011112586793",35.17,31,0.203,318.76,444.19,21.0,25.8,0.295,2201.1999999879,2206.5999999641,165,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403910913,4142.00
06/27/2014 19:15,1,1.194,ACTIVE,214.1,333.37,60.03,1403910906,"040051121000116","019011112586793",25.27,28,0.209,312.84,442.05,30.0,35.8,0.316,2580.8000000118,2588.2000000476,110,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403910914,4143.00
06/27/2014 19:15,1,1.145,ACTIVE,214.4,418.11,60.03,1403910906,"040051121000068","019011112586793",22.58,31,0.154,315.80,442.70,25.7,12.8,0.014,2367.7,2374.1,110,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403910915,4144.00
06/27/2014 19:15,1,0.846,ACTIVE,213.9,364.51,60.00,1403910906,"033051125000118","019011112586793",38.32,31,0.193,318.38,441.30,32.2,32.9,0.107,3983.300000012,3991.6000000239,150,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403910917,4145.00
06/27/2014 19:15,1,0.852,ACTIVE,214.3,369.96,60.03,1403910906,"033051125000150","019011112586793",37.99,31,0.190,318.54,443.59,32.2,25.8,0.099,2900.6000000239,2909.0000000001,147,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403910918,4146.00
06/27/2014 19:15,1,1.061,ACTIVE,214.5,344.33,60.03,1403910906,"040051121000185","019011112586793",24.94,30,0.192,315.81,443.39,26.3,30.0,0.197,5559.3000000241,5566.100000036,114,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403910919,4147.00
06/27/2014 19:15,1,1.121,ACTIVE,214.3,386.14,60.00,1403910906,"040051121000195","019011112586793",24.46,30,0.200,318.76,443.18,27.2,13.4,0.174,2599.7999999999,2606.7999999999,113,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403910920,4148.00
06/27/2014 19:15,2,1.273,ACTIVE,215.32,343.85,60.017,1403910906,"274151322000083","019011112586793",28.07,33.80,0,335.74,370.30,36.3,33.1,0.256,169709.2,169709.2,13544,0,0,0,L,1151911521,1,122.68,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403910921,4149.00
06/27/2014 19:15,2,1.254,ACTIVE,215.77,346.56,60.017,1403910906,"274151322000076","019011112586793",28.94,35.40,0,334.84,366.10,36.8,33.5,0.247,174722.9,174722.9,13499,0,0,0,L,1151911521,1,123.14,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403910922,4150.00
06/27/2014 19:15,2,0.805,ACTIVE,215.77,395.25,60.017,1403910906,"274151322000094","019011112586793",37.00,35.80,0,335.14,429.82,30.1,27.1,0.199,113122.6,113122.6,13834,0,0,0,L,1151911521,1,122.91,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403910923,4151.00
06/27/2014 19:15,2,1.227,ACTIVE,215.32,342.65,60.006,1403910906,"274151322000052","019011112586793",27.85,35.40,0,335.44,364.29,34.6,31.5,0.230,170167.0,170167.0,13470,0,0,0,L,1151911521,1,122.68,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403910924,4152.00
06/27/2014 19:15,2,1.191,ACTIVE,215.54,345.96,60.012,1403910906,"274151322000085","019011112586793",27.71,34.30,0,336.34,363.69,33.4,30.3,0.221,169120.6,169120.6,13434,0,0,0,L,1151911521,1,123.59,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403910925,4153.00
06/27/2014 19:15,2,1.211,ACTIVE,215.32,345.66,59.990,1403910906,"274151322000087","019011112586793",27.43,47.50,0,335.14,364.29,33.7,30.6,0.221,162163.8,162163.8,13485,0,0,0,L,1151911521,1,122.91,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403910926,4154.00
06/27/2014 19:15,2,1.139,ACTIVE,215.09,342.95,60.001,1403910906,"274151322000088","019011112586793",27.67,34.80,0,333.93,365.49,31.9,28.9,0.212,164011.5,164011.5,13457,0,0,0,L,1151911521,1,123.36,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403910927,4155.00
06/27/2014 19:15,2,1.320,ACTIVE,215.54,345.06,60.012,1403910906,"274151322000095","019011112586793",28.73,34.30,0,332.73,366.70,38.5,35.2,0.256,172981.0,172981.0,13495,0,0,0,L,1151911521,1,123.14,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403910928,4156.00
06/27/2014 19:15,2,0.809,ACTIVE,216.22,406.67,60.017,1403910906,"274151322000068","019011112586793",38.07,37.00,0,335.14,433.12,31.1,28.1,0.199,111133.8,111133.8,13880,0,0,0,L,1151911521,1,123.36,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403910929,4157.00
06/27/2014 19:15,2,1.188,ACTIVE,215.09,344.15,60.028,1403910906,"274151322000054","019011112586793",27.77,35.80,0,333.03,363.99,33.4,30.3,0.221,167568.9,167568.9,13583,0,0,0,L,1151911521,1,122.91,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403910930,4158.00
06/27/2014 19:30,1,0.881,ACTIVE,214.1,360.52,60.03,1403911806,"040051121000097","019011112586793",25.37,31,0.173,317.41,441.42,22.2,12.4,0.196,2627.3000000118,2632.8000000118,117,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403911809,4159.00
06/27/2014 19:30,1,0.965,ACTIVE,214.3,338.86,60.03,1403911806,"040051121000095","019011112586793",22.17,31,0.143,309.65,438.05,21.3,23.7,0.163,2344.7999999999,2349.4999999999,110,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403911811,4160.00
06/27/2014 19:30,1,0.553,ACTIVE,214.5,411.99,60.03,1403911806,"033051125000132","019011112586793",33.54,29,0.147,316.49,441.34,18.4,13.0,0.004,4140.9000000359,4145.1999999882,155,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403911812,4161.00
06/27/2014 19:30,1,0.429,ACTIVE,214.2,411.95,60.03,1403911806,"033051125000135","019011112586793",35.41,30,0.104,318.45,441.87,15.1,14.9,0.071,2206.5999999641,2210.2999999522,167,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403911813,4162.00
06/27/2014 19:30,1,0.923,ACTIVE,213.9,352.15,60.03,1403911806,"040051121000116","019011112586793",25.19,28,0.170,313.17,439.96,23.1,14.0,0.134,2588.2000000476,2593.6000000238,112,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403911815,4163.00
06/27/2014 19:30,1,0.889,ACTIVE,214.3,414.17,60.03,1403911806,"040051121000068","019011112586793",22.13,31,0.153,315.41,440.61,19.5,13.8,0.004,2374.1,2378.6,112,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403911816,4164.00
06/27/2014 19:30,1,0.650,ACTIVE,213.6,383.44,60.03,1403911806,"033051125000118","019011112586793",38.17,30,0.158,315.49,443.69,24.7,23.2,0.045,3991.6000000239,3997.800000012,152,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403911817,4165.00
06/27/2014 19:30,1,0.654,ACTIVE,213.9,387.25,60.03,1403911806,"033051125000150","019011112586793",37.82,30,0.155,313.61,445.03,24.6,12.0,0.122,2909.0000000001,2915.1999999882,149,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403911818,4166.00
06/27/2014 19:30,1,0.810,ACTIVE,214.2,393.54,60.03,1403911806,"040051121000185","019011112586793",24.32,30,0.150,316.05,441.30,19.6,12.9,0.013,5566.100000036,5570.7000000002,116,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403911820,4167.00
06/27/2014 19:30,1,0.865,ACTIVE,214.0,327.51,60.03,1403911806,"040051121000195","019011112586793",23.75,30,0.171,317.99,441.38,20.4,22.1,0.283,2606.7999999999,2611.7999999999,115,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403911821,4168.00
06/27/2014 19:30,2,0.992,ACTIVE,215.09,342.95,60.033,1403911806,"274151322000083","019011112586793",27.83,32.80,0,335.14,357.98,28.0,25.1,0.194,169716.4,169716.4,13545,0,0,0,L,1151911521,1,122.91,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403911822,4169.00
06/27/2014 19:30,2,0.971,ACTIVE,216.00,342.95,60.017,1403911806,"274151322000076","019011112586793",28.57,34.30,0,336.64,358.58,28.1,25.1,0.186,174730.2,174730.2,13500,0,0,0,L,1151911521,1,123.14,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403911823,4170.00
06/27/2014 19:30,2,0.613,ACTIVE,215.32,396.45,60.022,1403911806,"274151322000094","019011112586793",36.82,35.00,0,333.93,426.51,22.8,20.1,0.150,113128.5,113128.5,13835,0,0,0,L,1151911521,1,122.68,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403911824,4171.00
06/27/2014 19:30,2,0.947,ACTIVE,215.09,344.45,59.996,1403911806,"274151322000052","019011112586793",27.81,34.30,0,334.84,357.08,26.7,23.8,0.177,170173.9,170173.9,13471,0,0,0,L,1151911521,1,122.68,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403911825,4172.00
06/27/2014 19:30,2,0.902,ACTIVE,215.32,346.56,60.012,1403911806,"274151322000085","019011112586793",27.83,33.30,0,335.14,356.78,25.4,22.6,0.164,169127.2,169127.2,13435,0,0,0,L,1151911521,1,123.59,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403911826,4173.00
06/27/2014 19:30,2,0.936,ACTIVE,215.32,341.75,60.022,1403911806,"274151322000087","019011112586793",27.35,45.50,0,335.14,356.78,25.9,23.1,0.168,162170.5,162170.5,13486,0,0,0,L,1151911521,1,123.14,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403911827,4174.00
06/27/2014 19:30,2,0.871,ACTIVE,214.87,346.26,60.012,1403911806,"274151322000088","019011112586793",27.41,33.80,0,335.44,355.58,24.2,21.5,0.155,164017.8,164017.8,13458,0,0,0,L,1151911521,1,123.59,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403911828,4175.00
06/27/2014 19:30,2,1.025,ACTIVE,215.09,348.66,60.012,1403911806,"274151322000095","019011112586793",28.19,33.00,0,334.84,358.88,29.3,26.4,0.190,172988.6,172988.6,13496,0,0,0,L,1151911521,1,123.36,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403911829,4176.00
06/27/2014 19:30,2,0.621,ACTIVE,216.00,404.27,60.017,1403911806,"274151322000068","019011112586793",37.79,36.00,0,333.93,426.51,24.1,21.4,0.155,111139.9,111139.9,13881,0,0,0,L,1151911521,1,123.59,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403911830,4177.00
06/27/2014 19:30,2,0.902,ACTIVE,215.32,346.26,60.017,1403911806,"274151322000054","019011112586793",27.85,34.80,0,334.84,356.78,25.4,22.6,0.168,167575.5,167575.5,13584,0,0,0,L,1151911521,1,123.14,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403911831,4178.00
06/27/2014 19:45,1,0.701,ACTIVE,213.8,344.67,60.03,1403912706,"040051121000097","019011112586793",25.03,30,0.135,316.23,441.86,17.4,21.5,0.107,2632.8000000118,2636.8000000118,119,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403912709,4179.00
06/27/2014 19:45,1,0.769,ACTIVE,213.4,368.32,60.03,1403912706,"040051121000095","019011112586793",22.26,30,0.139,311.67,437.64,17.0,13.7,0.017,2349.4999999999,2352.7999999999,112,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403912710,4180.00
06/27/2014 19:45,1,0.431,ACTIVE,213.7,418.05,60.03,1403912706,"033051125000132","019011112586793",33.56,28,0.148,317.73,440.60,14.4,11.9,0.000,4145.1999999882,4148.4000000359,157,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403912711,4181.00
06/27/2014 19:45,1,0.384,ACTIVE,213.5,339.49,60.03,1403912706,"033051125000135","019011112586793",34.05,29,0.124,318.10,441.39,13.0,11.0,0.133,2210.2999999522,2212.899999976,169,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403912713,4182.00
06/27/2014 19:45,1,0.742,ACTIVE,213.5,330.28,60.07,1403912706,"040051121000116","019011112586793",24.77,28,0.160,311.88,439.77,18.3,22.5,0.219,2593.6000000238,2597.5,114,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403912714,4183.00
06/27/2014 19:45,1,0.694,ACTIVE,213.7,352.35,60.07,1403912706,"040051121000068","019011112586793",22.17,30,0.142,317.64,440.13,15.3,14.5,0.057,2378.6,2381.9,114,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403912715,4184.00
06/27/2014 19:45,1,0.524,ACTIVE,213.6,379.39,60.07,1403912706,"033051125000118","019011112586793",36.92,29,0.146,312.34,441.62,19.2,14.1,0.027,3997.800000012,4002.4000000358,154,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403912716,4185.00
06/27/2014 19:45,1,0.514,ACTIVE,213.5,388.89,60.03,1403912706,"033051125000150","019011112586793",37.72,30,0.146,313.55,442.52,19.3,15.1,0.019,2915.1999999882,2919.9000000359,151,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403912718,4186.00
06/27/2014 19:45,1,0.641,ACTIVE,213.8,341.46,60.03,1403912706,"040051121000185","019011112586793",24.08,29,0.139,314.80,440.56,15.3,6.5,0.116,5570.7000000002,5574.0000000121,118,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403912719,4187.00
06/27/2014 19:45,1,0.670,ACTIVE,213.9,378.16,60.03,1403912706,"040051121000195","019011112586793",23.70,29,0.097,318.37,440.79,15.8,3.0,0.209,2611.7999999999,2615.3999999999,117,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403912720,4188.00
06/27/2014 19:45,2,0.779,ACTIVE,214.87,345.06,60.028,1403912706,"274151322000083","019011112586793",27.85,32.20,0,332.73,353.17,22.1,19.4,0.133,169722.0,169722.0,13546,0,0,0,L,1151911521,1,122.46,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403912721,4189.00
06/27/2014 19:45,2,0.777,ACTIVE,215.77,343.25,60.049,1403912706,"274151322000076","019011112586793",27.99,33.30,0,333.03,353.47,22.1,19.4,0.146,174735.7,174735.7,13501,0,0,0,L,1151911521,1,122.68,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403912722,4190.00
06/27/2014 19:45,2,0.479,ACTIVE,215.54,399.16,60.022,1403912706,"274151322000094","019011112586793",37.57,34.00,0,336.04,417.19,18.2,15.6,0.110,113132.9,113132.9,13836,0,0,0,L,1151911521,1,122.46,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403912723,4191.00
06/27/2014 19:45,2,0.766,ACTIVE,214.87,341.75,60.022,1403912706,"274151322000052","019011112586793",27.45,33.30,0,331.53,352.87,21.3,18.6,0.128,170179.2,170179.2,13472,0,0,0,L,1151911521,1,122.01,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403912724,4192.00
06/27/2014 19:45,2,0.729,ACTIVE,215.09,343.55,60.022,1403912706,"274151322000085","019011112586793",27.45,32.40,0,332.13,352.27,20.3,17.7,0.124,169132.3,169132.3,13436,0,0,0,L,1151911521,1,123.14,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403912725,4193.00
06/27/2014 19:45,2,0.754,ACTIVE,215.09,344.45,60.022,1403912706,"274151322000087","019011112586793",26.94,43.40,0,332.13,352.57,20.6,18.0,0.141,162175.6,162175.6,13487,0,0,0,L,1151911521,1,122.91,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403912726,4194.00
06/27/2014 19:45,2,0.695,ACTIVE,215.09,342.95,60.028,1403912706,"274151322000088","019011112586793",27.23,32.60,0,331.53,351.07,19.2,16.6,0.115,164022.5,164022.5,13459,0,0,0,L,1151911521,1,123.14,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403912727,4195.00
06/27/2014 19:45,2,0.803,ACTIVE,215.09,341.15,60.017,1403912706,"274151322000095","019011112586793",28.07,32.20,0,332.13,353.47,22.8,20.1,0.137,172994.4,172994.4,13497,0,0,0,L,1151911521,1,123.14,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403912728,4196.00
06/27/2014 19:45,2,0.510,ACTIVE,215.77,396.75,60.022,1403912706,"274151322000068","019011112586793",36.90,35.20,0,333.63,418.09,19.0,16.4,0.115,111144.6,111144.6,13882,0,0,0,L,1151911521,1,123.14,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403912729,4197.00
06/27/2014 19:45,2,0.732,ACTIVE,214.87,344.45,60.017,1403912706,"274151322000054","019011112586793",27.31,33.80,0,330.63,352.27,20.2,17.6,0.119,167580.5,167580.5,13585,0,0,0,L,1151911521,1,122.68,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403912730,4198.00
06/27/2014 20:00,1,0.565,ACTIVE,212.6,377.63,60.07,1403913609,"040051121000097","019011112586793",24.68,29,0.158,310.56,441.08,13.8,13.2,0.009,2636.8000000118,2639.4000000356,121,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403913612,4199.00
06/27/2014 20:00,1,0.646,ACTIVE,211.9,391.95,60.03,1403913609,"040051121000095","019011112586793",21.73,30,0.000,308.31,437.03,13.9,3.5,0.112,2352.7999999999,2355.0999999999,114,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403913613,4200.00
06/27/2014 20:00,1,0.361,ACTIVE,212.5,371.38,60.07,1403913609,"033051125000132","019011112586793",33.00,28,0.143,310.35,440.35,11.8,15.1,0.007,4148.4000000359,4150.600000024,159,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403913615,4201.00
06/27/2014 20:00,1,0.350,ACTIVE,213.0,400.28,60.03,1403913609,"033051125000135","019011112586793",32.63,29,0.095,314.23,441.11,11.3,11.0,0.000,2212.899999976,2215.0999999641,171,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403913616,4202.00
06/27/2014 20:00,1,0.604,ACTIVE,212.3,393.25,60.03,1403913609,"040051121000116","019011112586793",24.68,27,0.153,308.46,439.15,14.8,12.1,0.002,2597.5,2600.2000000477,116,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403913617,4203.00
06/27/2014 20:00,1,0.578,ACTIVE,212.6,368.70,60.03,1403913609,"040051121000068","019011112586793",21.68,29,0.150,312.56,439.64,12.4,15.4,0.009,2381.9,2384.1,116,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403913619,4204.00
06/27/2014 20:00,1,0.421,ACTIVE,212.7,379.64,60.03,1403913609,"033051125000118","019011112586793",37.59,29,0.153,312.30,440.98,15.7,14.8,0.015,4002.4000000358,4005.5,156,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403913620,4205.00
06/27/2014 20:00,1,0.420,ACTIVE,212.7,432.78,60.03,1403913609,"033051125000150","019011112586793",37.53,29,0.124,310.14,441.73,15.6,8.9,0.002,2919.9000000359,2923.100000024,153,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403913621,4206.00
06/27/2014 20:00,1,0.550,ACTIVE,212.5,414.01,60.03,1403913609,"040051121000185","019011112586793",23.20,28,0.000,311.23,440.00,12.7,11.9,0.000,5574.0000000121,5576.2000000002,120,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403913622,4207.00
06/27/2014 20:00,1,0.552,ACTIVE,212.2,342.07,60.03,1403913609,"040051121000195","019011112586793",22.87,28,0.137,315.59,440.50,12.5,10.5,0.088,2615.3999999999,2617.5999999999,119,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403913624,4208.00
06/27/2014 20:00,2,0.613,ACTIVE,213.29,337.84,60.022,1403913609,"274151322000083","019011112586793",27.67,31.30,0,320.41,350.47,17.2,14.7,0.110,169725.9,169725.9,13547,0,0,0,L,1151911521,1,121.55,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403913625,4209.00
06/27/2014 20:00,2,0.631,ACTIVE,213.96,336.34,60.038,1403913609,"274151322000076","019011112586793",27.81,32.40,0,321.31,350.47,17.8,15.2,0.110,174739.7,174739.7,13502,0,0,0,L,1151911521,1,122.01,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403913626,4210.00
06/27/2014 20:00,2,0.387,ACTIVE,213.51,393.75,60.022,1403913609,"274151322000094","019011112586793",36.92,33.30,0,334.84,409.38,14.2,11.8,0.097,113136.0,113136.0,13837,0,0,0,L,1151911521,1,121.78,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403913627,4211.00
06/27/2014 20:00,2,0.625,ACTIVE,213.06,339.04,60.033,1403913609,"274151322000052","019011112586793",27.19,32.40,0,320.41,349.86,17.2,14.7,0.110,170183.0,170183.0,13473,0,0,0,L,1151911521,1,121.33,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403913628,4212.00
06/27/2014 20:00,2,0.594,ACTIVE,213.51,336.64,60.038,1403913609,"274151322000085","019011112586793",27.21,31.50,0,321.01,349.56,16.4,13.9,0.097,169135.8,169135.8,13437,0,0,0,L,1151911521,1,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403913629,4213.00
06/27/2014 20:00,2,0.592,ACTIVE,213.29,340.25,60.038,1403913609,"274151322000087","019011112586793",27.25,41.50,0,320.11,350.17,16.4,13.9,0.106,162179.3,162179.3,13488,0,0,0,L,1151911521,1,122.01,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403913630,4214.00
06/27/2014 20:00,2,0.574,ACTIVE,213.06,336.04,60.038,1403913609,"274151322000088","019011112586793",26.70,32.00,0,319.81,348.96,15.5,13.1,0.097,164025.9,164025.9,13460,0,0,0,L,1151911521,1,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403913631,4215.00
06/27/2014 20:00,2,0.635,ACTIVE,213.29,337.84,60.033,1403913609,"274151322000095","019011112586793",27.81,31.50,0,320.11,351.37,17.9,15.3,0.110,172998.5,172998.5,13498,0,0,0,L,1151911521,1,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403913632,4216.00
06/27/2014 20:00,2,0.398,ACTIVE,214.19,400.96,60.038,1403913609,"274151322000068","019011112586793",37.79,34.50,0,336.04,413.29,15.1,12.7,0.084,111147.9,111147.9,13883,0,0,0,L,1151911521,1,122.23,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403913633,4217.00
06/27/2014 20:00,2,0.592,ACTIVE,213.51,335.74,60.038,1403913609,"274151322000054","019011112586793",27.25,32.80,0,319.81,352.27,16.4,13.9,0.102,167584.1,167584.1,13586,0,0,0,L,1151911521,1,122.01,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403913634,4218.00
06/27/2014 20:15,1,0.439,ACTIVE,213.6,342.71,60.03,1403914507,"040051121000097","019011112586793",23.82,29,0.140,315.61,440.30,10.4,14.0,0.057,2639.4000000356,2641.4999999998,123,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403914509,4219.00
06/27/2014 20:15,1,0.524,ACTIVE,212.9,350.98,60.00,1403914507,"040051121000095","019011112586793",21.29,29,0.148,310.42,436.61,11.1,15.0,0.009,2355.0999999999,2356.8999999999,116,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403914511,4220.00
06/27/2014 20:15,1,0.288,ACTIVE,213.5,384.22,60.00,1403914507,"033051125000132","019011112586793",31.86,27,0.112,314.63,440.24,9.1,5.8,0.000,4150.600000024,4152.4000000359,161,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403914512,4221.00
06/27/2014 20:15,1,0.269,ACTIVE,213.7,392.65,60.03,1403914507,"033051125000135","019011112586793",32.50,28,0.088,316.22,441.01,8.7,2.0,0.000,2215.0999999641,2216.7999999522,173,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403914513,4222.00
06/27/2014 20:15,1,0.474,ACTIVE_NO_POWER,213.3,321.35,60.03,1403914507,"040051121000116","019011112586793",24.01,27,0.143,310.82,439.07,11.3,0.0,0.242,2600.2000000477,2602.2000000477,118,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403914515,4223.00
06/27/2014 20:15,1,0.452,ACTIVE,213.5,383.59,60.03,1403914507,"040051121000068","019011112586793",21.23,28,0.140,314.93,439.53,9.5,14.2,0.000,2384.1,2385.9,118,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403914516,4224.00
06/27/2014 20:15,1,0.321,ACTIVE,213.5,413.51,60.00,1403914507,"033051125000118","019011112586793",37.31,28,0.068,314.94,440.28,11.9,8.2,0.000,4005.5,4008.1000000238,158,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403914517,4225.00
06/27/2014 20:15,1,0.322,ACTIVE,213.3,356.00,60.03,1403914507,"033051125000150","019011112586793",37.22,28,0.141,308.12,441.14,11.9,13.3,0.021,2923.100000024,2925.6999999882,155,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403914519,4226.00
06/27/2014 20:15,1,0.435,ACTIVE_NO_POWER,213.4,409.25,60.03,1403914507,"040051121000185","019011112586793",22.19,28,0.000,314.15,439.94,9.6,0.0,0.000,5576.2000000002,5578.0000000121,122,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403914520,4227.00
06/27/2014 20:15,1,0.411,ACTIVE_NO_POWER,213.4,402.40,60.03,1403914507,"040051121000195","019011112586793",22.54,28,0.000,317.82,440.31,9.2,0.0,0.000,2617.5999999999,2619.4999999999,121,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403914521,4228.00
06/27/2014 20:15,2,0.465,ACTIVE,214.64,340.25,60.006,1403914507,"274151322000083","019011112586793",26.96,30.80,0,332.43,345.96,12.7,10.4,0.080,169728.9,169728.9,13548,0,0,0,L,1151911521,1,122.46,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403914522,4229.00
06/27/2014 20:15,2,0.490,ACTIVE,215.32,339.95,59.990,1403914507,"274151322000076","019011112586793",27.39,31.80,0,332.73,346.26,13.6,11.2,0.084,174742.9,174742.9,13503,0,0,0,L,1151911521,1,122.68,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403914523,4230.00
06/27/2014 20:15,2,0.295,ACTIVE,214.87,386.23,60.001,1403914507,"274151322000094","019011112586793",36.10,32.60,0,336.34,411.78,10.8,8.5,0.066,113138.5,113138.5,13838,0,0,0,L,1151911521,1,122.23,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403914524,4231.00
06/27/2014 20:15,2,0.488,ACTIVE,214.41,339.95,60.001,1403914507,"274151322000052","019011112586793",26.72,32.00,0,331.23,345.96,13.2,10.9,0.075,170186.1,170186.1,13474,0,0,0,L,1151911521,1,122.01,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403914525,4232.00
06/27/2014 20:15,2,0.467,ACTIVE,215.09,340.55,60.006,1403914507,"274151322000085","019011112586793",26.64,31.00,0,333.03,345.96,12.6,10.2,0.075,169138.8,169138.8,13438,0,0,0,L,1151911521,1,122.91,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403914526,4233.00
06/27/2014 20:15,2,0.469,ACTIVE,214.87,338.14,60.006,1403914507,"274151322000087","019011112586793",26.36,40.00,0,332.13,346.26,12.6,10.2,0.071,162182.2,162182.2,13489,0,0,0,L,1151911521,1,122.68,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403914527,4234.00
06/27/2014 20:15,2,0.451,ACTIVE,214.64,340.55,60.022,1403914507,"274151322000088","019011112586793",25.94,31.50,0,331.83,345.36,11.8,9.5,0.075,164028.6,164028.6,13461,0,0,0,L,1151911521,1,122.68,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403914528,4235.00
06/27/2014 20:15,2,0.482,ACTIVE,214.87,340.85,60.006,1403914507,"274151322000095","019011112586793",26.98,30.80,0,332.13,346.26,13.2,10.8,0.084,173001.7,173001.7,13499,0,0,0,L,1151911521,1,122.68,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403914529,4236.00
06/27/2014 20:15,2,0.320,ACTIVE,215.54,389.54,60.022,1403914507,"274151322000068","019011112586793",36.50,33.80,0,335.74,413.59,11.8,9.4,0.062,111150.6,111150.6,13884,0,0,0,L,1151911521,1,122.68,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403914530,4237.00
06/27/2014 20:15,2,0.459,ACTIVE,214.64,337.24,60.001,1403914507,"274151322000054","019011112586793",27.08,32.20,0,331.53,345.66,12.6,10.3,0.075,167587.0,167587.0,13587,0,0,0,L,1151911521,1,122.46,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403914531,4238.00
06/27/2014 20:30,1,0.363,ACTIVE,213.7,346.06,60.00,1403915409,"040051121000097","019011112586793",24.19,29,0.138,315.53,442.10,8.7,13.9,0.020,2641.4999999998,2642.9999999998,125,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403915411,4239.00
06/27/2014 20:30,1,0.460,ACTIVE,213.2,352.64,60.03,1403915409,"040051121000095","019011112586793",21.09,28,0.137,311.69,436.57,9.6,11.0,0.003,2356.8999999999,2358.1999999999,118,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403915413,4240.00
06/27/2014 20:30,1,0.235,ACTIVE,214.0,345.33,60.03,1403915409,"033051125000132","019011112586793",32.71,27,0.146,316.19,439.63,7.6,11.5,0.017,4152.4000000359,4153.6999999882,163,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403915414,4241.00
06/27/2014 20:30,1,0.233,ACTIVE,213.4,340.48,60.03,1403915409,"033051125000135","019011112586793",31.52,28,0.139,316.95,440.74,7.3,12.0,0.037,2216.7999999522,2218.0999999641,175,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403915415,4242.00
06/27/2014 20:30,1,0.386,ACTIVE,212.8,338.05,60.03,1403915409,"040051121000116","019011112586793",24.75,27,0.134,313.58,439.59,9.5,12.5,0.032,2602.2000000477,2603.7000000477,120,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403915417,4243.00
06/27/2014 20:30,1,0.385,ACTIVE,213.0,371.31,60.03,1403915409,"040051121000068","019011112586793",21.01,28,0.129,315.57,439.98,8.0,6.4,0.000,2385.9,2387.2,120,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403915418,4244.00
06/27/2014 20:30,1,0.274,ACTIVE_NO_POWER,213.3,414.65,60.03,1403915409,"033051125000118","019011112586793",36.58,28,0.000,316.60,440.35,9.9,0.0,0.000,4008.1000000238,4010.1000000238,160,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403915419,4245.00
06/27/2014 20:30,1,0.269,ACTIVE,213.0,357.29,60.00,1403915409,"033051125000150","019011112586793",37.29,28,0.146,310.60,443.73,9.9,14.7,0.012,2925.6999999882,2927.6999999882,157,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403915420,4246.00
