ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/27/2014 20:30,1,0.353,ACTIVE,213.4,365.47,60.03,1403915409,"040051121000185","019011112586793",22.13,28,0.122,315.50,440.36,7.7,14.2,0.000,5578.0000000121,5579.2000000002,124,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403915422,4247.00
06/27/2014 20:30,1,0.330,ACTIVE_NO_POWER,213.2,428.64,60.03,1403915409,"040051121000195","019011112586793",22.16,28,0.000,317.27,440.87,7.1,0.0,0.000,2619.4999999999,2620.6999999999,123,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403915423,4248.00
06/27/2014 20:30,2,0.400,ACTIVE,214.87,338.14,60.022,1403915409,"274151322000083","019011112586793",26.36,30.30,0,333.63,343.85,10.7,8.4,0.071,169731.3,169731.3,13549,0,0,0,L,1151911521,1,122.23,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403915424,4249.00
06/27/2014 20:30,2,0.418,ACTIVE,215.54,338.44,60.012,1403915409,"274151322000076","019011112586793",27.31,31.30,0,334.84,344.76,11.6,9.3,0.071,174745.5,174745.5,13504,0,0,0,L,1151911521,1,122.46,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403915425,4250.00
06/27/2014 20:30,2,0.246,ACTIVE,215.32,385.03,60.017,1403915409,"274151322000094","019011112586793",36.18,32.20,0,335.14,403.37,9.2,6.9,0.049,113140.5,113140.5,13839,0,0,0,L,1151911521,1,122.23,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403915426,4251.00
06/27/2014 20:30,2,0.420,ACTIVE,214.87,337.84,60.017,1403915409,"274151322000052","019011112586793",26.54,31.50,0,333.63,347.46,11.3,9.0,0.057,170188.6,170188.6,13475,0,0,0,L,1151911521,1,122.01,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403915427,4252.00
06/27/2014 20:30,2,0.398,ACTIVE,215.09,337.84,60.017,1403915409,"274151322000085","019011112586793",26.50,30.30,0,334.54,344.76,10.7,8.4,0.062,169141.2,169141.2,13439,0,0,0,L,1151911521,1,122.68,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403915428,4253.00
06/27/2014 20:30,2,0.398,ACTIVE,215.32,338.74,60.017,1403915409,"274151322000087","019011112586793",26.42,38.60,0,333.33,344.76,10.7,8.4,0.062,162184.5,162184.5,13490,0,0,0,L,1151911521,1,122.23,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403915429,4254.00
06/27/2014 20:30,2,0.385,ACTIVE,214.64,338.44,60.012,1403915409,"274151322000088","019011112586793",25.78,30.80,0,333.63,345.06,10.1,7.8,0.053,164030.8,164030.8,13462,0,0,0,L,1151911521,1,122.68,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403915430,4255.00
06/27/2014 20:30,2,0.414,ACTIVE,214.87,338.74,60.017,1403915409,"274151322000095","019011112586793",26.78,30.50,0,333.93,344.15,11.2,8.9,0.071,173004.2,173004.2,13500,0,0,0,L,1151911521,1,122.91,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403915431,4256.00
06/27/2014 20:30,2,0.262,ACTIVE,215.77,391.04,60.017,1403915409,"274151322000068","019011112586793",36.80,33.30,0,335.74,405.77,9.9,7.7,0.049,111152.7,111152.7,13885,0,0,0,L,1151911521,1,122.68,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403915432,4257.00
06/27/2014 20:30,2,0.402,ACTIVE,214.87,338.74,60.017,1403915409,"274151322000054","019011112586793",26.28,31.50,0,333.03,345.06,10.7,8.4,0.057,167589.4,167589.4,13588,0,0,0,L,1151911521,1,122.46,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403915433,4258.00
06/27/2014 20:45,1,0.044,ACTIVE_NO_POWER,213.5,413.42,60.07,1403916307,"040051121000097","019011112586793",28.42,28,0.000,318.39,442.47,1.2,0.0,0.000,2642.9999999998,2644.1999999879,128,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403916310,4259.00
06/27/2014 20:45,1,0.390,ACTIVE_NO_POWER,213.1,394.04,60.03,1403916307,"040051121000095","019011112586793",21.38,28,0.000,315.48,437.53,8.1,0.0,0.000,2358.1999999999,2359.0999999999,120,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403916311,4260.00
06/27/2014 20:45,1,0.217,ACTIVE_NO_POWER,213.6,387.15,60.07,1403916307,"033051125000132","019011112586793",31.70,27,0.000,320.10,439.50,6.8,0.0,0.000,4153.6999999882,4154.800000012,165,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403916312,4261.00
06/27/2014 20:45,1,0.209,ACTIVE_NO_POWER,213.6,407.63,60.03,1403916307,"033051125000135","019011112586793",30.78,28,0.000,319.10,441.17,6.4,0.0,0.000,2218.0999999641,2219.0999999641,177,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403916314,4262.00
06/27/2014 20:45,1,0.346,ACTIVE_NO_POWER,213.4,381.70,60.03,1403916307,"040051121000116","019011112586793",23.57,27,0.000,316.23,439.43,8.0,0.0,0.000,2603.7000000477,2604.8000000119,122,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403916315,4263.00
06/27/2014 20:45,1,0.324,ACTIVE_NO_POWER,213.5,402.89,60.07,1403916307,"040051121000068","019011112586793",21.04,27,0.000,319.59,440.35,6.7,0.0,0.090,2387.2,2388.3,122,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403916316,4264.00
06/27/2014 20:45,1,0.244,ACTIVE,213.4,325.31,60.07,1403916307,"033051125000118","019011112586793",36.67,28,0.142,316.81,442.95,8.9,0.7,0.242,4010.1000000238,4011.8000000119,162,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403916317,4265.00
06/27/2014 20:45,1,0.242,ACTIVE,213.3,330.38,60.03,1403916307,"033051125000150","019011112586793",36.63,27,0.144,311.38,444.71,8.8,14.6,0.140,2927.6999999882,2929.4000000359,159,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403916319,4266.00
06/27/2014 20:45,1,0.326,ACTIVE_NO_POWER,213.7,362.92,60.07,1403916307,"040051121000185","019011112586793",21.26,28,0.000,319.06,440.64,6.8,0.0,0.000,5579.2000000002,5580.100000036,126,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403916320,4267.00
06/27/2014 20:45,1,0.307,ACTIVE,213.4,365.53,60.03,1403916307,"040051121000195","019011112586793",21.42,27,0.103,317.80,441.20,6.5,5.9,0.000,2620.6999999999,2621.7999999999,125,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403916321,4268.00
06/27/2014 20:45,2,0.355,ACTIVE,215.77,340.25,60.038,1403916307,"274151322000083","019011112586793",26.58,30.00,0,334.24,344.15,9.6,7.3,0.057,169733.3,169733.3,13550,0,0,0,L,1151911521,1,122.46,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403916322,4269.00
06/27/2014 20:45,2,0.379,ACTIVE,216.22,339.65,60.006,1403916307,"274151322000076","019011112586793",26.96,31.00,0,335.14,345.06,10.3,8.0,0.057,174747.7,174747.7,13505,0,0,0,L,1151911521,1,122.91,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403916323,4270.00
06/27/2014 20:45,2,0.221,ACTIVE,216.00,382.03,60.033,1403916307,"274151322000094","019011112586793",35.86,31.80,0,336.34,397.66,8.1,5.9,0.040,113142.1,113142.1,13840,0,0,0,L,1151911521,1,122.46,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403916324,4271.00
06/27/2014 20:45,2,0.373,ACTIVE,215.54,339.95,60.038,1403916307,"274151322000052","019011112586793",26.82,31.30,0,334.24,344.45,10.2,7.9,0.057,170190.7,170190.7,13476,0,0,0,L,1151911521,1,122.46,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403916325,4272.00
06/27/2014 20:45,2,0.357,ACTIVE,215.77,340.55,60.038,1403916307,"274151322000085","019011112586793",26.54,30.00,0,335.14,344.76,9.6,7.3,0.053,169143.1,169143.1,13440,0,0,0,L,1151911521,1,123.36,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403916326,4273.00
06/27/2014 20:45,2,0.361,ACTIVE,215.54,339.65,60.065,1403916307,"274151322000087","019011112586793",26.02,37.50,0,334.24,344.15,9.6,7.3,0.057,162186.5,162186.5,13491,0,0,0,L,1151911521,1,122.91,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403916327,4274.00
06/27/2014 20:45,2,0.338,ACTIVE,215.32,340.25,60.038,1403916307,"274151322000088","019011112586793",26.00,30.50,0,333.93,344.15,8.9,6.7,0.053,164032.6,164032.6,13463,0,0,0,L,1151911521,1,123.14,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403916328,4275.00
06/27/2014 20:45,2,0.367,ACTIVE,215.54,339.95,60.012,1403916307,"274151322000095","019011112586793",26.80,30.00,0,334.24,344.15,10.0,7.7,0.057,173006.2,173006.2,13501,0,0,0,L,1151911521,1,123.14,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403916329,4276.00
06/27/2014 20:45,2,0.242,ACTIVE,216.45,384.13,60.012,1403916307,"274151322000068","019011112586793",36.08,33.00,0,336.94,401.56,8.8,6.6,0.040,111154.5,111154.5,13886,0,0,0,L,1151911521,1,123.14,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403916330,4277.00
06/27/2014 20:45,2,0.355,ACTIVE,215.54,339.04,60.033,1403916307,"274151322000054","019011112586793",26.62,31.30,0,333.93,344.45,9.6,7.3,0.057,167591.4,167591.4,13589,0,0,0,L,1151911521,1,122.91,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403916331,4278.00
06/27/2014 21:00,1,0.020,ACTIVE_NO_POWER,213.8,323.06,60.03,1403917209,"033051125000118","019011112586793",41.65,27,0.000,322.58,324.87,0.8,0.0,0.000,4011.8000000119,4012.6999999881,167,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403917232,4279.00
06/27/2014 21:00,1,0.021,ACTIVE_NO_POWER,213.5,417.12,60.03,1403917209,"033051125000150","019011112586793",41.60,27,0.000,416.73,418.31,0.8,0.0,0.000,2929.4000000359,2930.4000000359,164,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403917235,4280.00
06/27/2014 21:00,2,0.219,ACTIVE,215.54,337.24,60.017,1403917209,"274151322000083","019011112586793",25.70,29.80,0,334.84,343.55,5.7,3.6,0.022,169734.5,169734.5,13551,0,0,0,L,1151911521,1,122.46,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403917243,4281.00
06/27/2014 21:00,2,0.229,ACTIVE,215.77,338.14,60.017,1403917209,"274151322000076","019011112586793",26.64,30.50,0,336.04,344.15,6.2,4.1,0.031,174749.1,174749.1,13506,0,0,0,L,1151911521,1,122.91,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403917244,4282.00
06/27/2014 21:00,2,0.135,ACTIVE,215.32,338.74,60.006,1403917209,"274151322000094","019011112586793",30.93,31.00,0,335.74,393.15,4.2,2.2,0.027,113143.0,113143.0,13841,0,0,0,L,1151911521,1,122.46,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403917245,4283.00
06/27/2014 21:00,2,0.242,ACTIVE,215.09,337.84,60.012,1403917209,"274151322000052","019011112586793",25.64,30.80,0,334.24,343.85,6.3,4.2,0.022,170192.1,170192.1,13477,0,0,0,L,1151911521,1,122.23,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403917246,4284.00
06/27/2014 21:00,2,0.215,ACTIVE,215.77,338.44,60.012,1403917209,"274151322000085","019011112586793",26.22,29.80,0,335.74,343.85,5.7,3.6,0.022,169144.4,169144.4,13441,0,0,0,L,1151911521,1,123.14,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403917247,4285.00
06/27/2014 21:00,2,0.227,ACTIVE,215.32,336.94,60.017,1403917209,"274151322000087","019011112586793",25.29,36.50,0,334.84,344.15,5.8,3.7,0.013,162187.8,162187.8,13492,0,0,0,L,1151911521,1,122.68,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403917248,4286.00
06/27/2014 21:00,2,0.207,ACTIVE,215.09,337.24,60.043,1403917209,"274151322000088","019011112586793",24.35,30.30,0,334.24,343.55,5.1,3.0,0.022,164033.8,164033.8,13464,0,0,0,L,1151911521,1,122.91,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403917249,4287.00
06/27/2014 21:00,2,0.219,ACTIVE,215.54,337.84,60.017,1403917209,"274151322000095","019011112586793",26.14,29.80,0,335.14,343.55,5.8,3.7,0.027,173007.6,173007.6,13502,0,0,0,L,1151911521,1,122.91,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403917250,4288.00
06/27/2014 21:00,2,0.154,ACTIVE,216.00,340.55,60.033,1403917209,"274151322000068","019011112586793",31.51,32.40,0,337.54,394.05,4.9,2.8,0.013,111155.6,111155.6,13887,0,0,0,L,1151911521,1,122.91,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403917251,4289.00
06/27/2014 21:00,2,0.215,ACTIVE,215.09,336.94,60.017,1403917209,"274151322000054","019011112586793",25.76,30.80,0,334.24,343.25,5.7,3.5,0.018,167592.6,167592.6,13590,0,0,0,L,1151911521,1,122.91,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403917252,4290.00
06/27/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1403917209,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,5580.100000036,5580.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403918081,4291.00
06/27/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1403917209,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,2621.7999999999,2621.7999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403918081,4292.00
06/27/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1403917209,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,2644.1999999879,2644.1999999879,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403918081,4293.00
06/27/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1403917209,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,2359.0999999999,2359.0999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403918081,4294.00
06/27/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1403917209,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,4154.800000012,4154.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403918081,4295.00
06/27/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1403917209,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,2219.0999999641,2219.0999999641,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403918081,4296.00
06/27/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1403917209,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,2604.8000000119,2604.8000000119,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403918081,4297.00
06/27/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1403917209,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,2388.3,2388.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403918081,4298.00
06/27/2014 21:15,2,0.174,ACTIVE,215.54,338.44,59.996,1403918107,"274151322000083","019011112586793",25.29,29.30,0,333.93,341.75,4.4,2.4,0.018,169735.3,169735.3,13552,0,0,0,L,1151911521,1,122.46,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403918142,4299.00
06/27/2014 21:15,2,0.182,ACTIVE,216.22,338.74,59.985,1403918107,"274151322000076","019011112586793",25.80,30.00,0,334.84,342.05,4.8,2.7,0.018,174750.0,174750.0,13507,0,0,0,L,1151911521,1,122.68,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403918143,4300.00
06/27/2014 21:15,2,0.102,ACTIVE,215.77,338.44,59.990,1403918107,"274151322000094","019011112586793",30.16,30.00,0,334.84,341.45,3.1,1.1,0.013,113143.4,113143.4,13842,0,0,0,L,1151911521,1,122.23,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403918143,4301.00
06/27/2014 21:15,2,0.193,ACTIVE,215.32,338.74,59.990,1403918107,"274151322000052","019011112586793",25.49,30.00,0,333.33,342.35,5.0,2.9,0.022,170193.0,170193.0,13478,0,0,0,L,1151911521,1,122.01,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403918144,4302.00
06/27/2014 21:15,2,0.172,ACTIVE,215.77,337.54,59.990,1403918107,"274151322000085","019011112586793",25.35,29.30,0,334.54,341.75,4.5,2.4,0.018,169145.2,169145.2,13442,0,0,0,L,1151911521,1,123.14,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403918145,4303.00
06/27/2014 21:15,2,0.178,ACTIVE,215.77,337.84,60.001,1403918107,"274151322000087","019011112586793",24.91,35.60,0,333.33,341.75,4.5,2.4,0.022,162188.6,162188.6,13493,0,0,0,L,1151911521,1,122.68,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403918146,4304.00
06/27/2014 21:15,2,0.156,ACTIVE,215.32,338.44,59.985,1403918107,"274151322000088","019011112586793",24.45,29.80,0,333.03,341.15,3.9,1.8,0.022,164034.3,164034.3,13465,0,0,0,L,1151911521,1,122.91,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403918147,4305.00
06/27/2014 21:15,2,0.174,ACTIVE,215.77,337.84,59.985,1403918107,"274151322000095","019011112586793",25.29,29.30,0,333.93,341.15,4.5,2.4,0.018,173008.4,173008.4,13503,0,0,0,L,1151911521,1,122.91,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403918148,4306.00
06/27/2014 21:15,2,0.119,ACTIVE,216.22,339.04,60.006,1403918107,"274151322000068","019011112586793",30.32,31.50,0,334.84,343.55,3.7,1.6,0.013,111156.2,111156.2,13888,0,0,0,L,1151911521,1,123.14,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403918149,4307.00
06/27/2014 21:15,2,0.172,ACTIVE,215.54,337.54,59.990,1403918107,"274151322000054","019011112586793",25.01,30.30,0,333.03,342.05,4.3,2.3,0.018,167593.4,167593.4,13591,0,0,0,L,1151911521,1,122.68,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403918150,4308.00
06/27/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1403918107,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,2359.0999999999,2359.0999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403918973,4309.00
06/27/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1403918107,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,4154.800000012,4154.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403918973,4310.00
06/27/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1403918107,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,2219.0999999641,2219.0999999641,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403918973,4311.00
06/27/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1403918107,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,2604.8000000119,2604.8000000119,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403918973,4312.00
06/27/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1403918107,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,2388.3,2388.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403918973,4313.00
06/27/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1403918107,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,4012.6999999881,4012.6999999881,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403918973,4314.00
06/27/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1403918107,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,2930.4000000359,2930.4000000359,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403918973,4315.00
06/27/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1403918107,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,5580.100000036,5580.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403918973,4316.00
06/27/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1403918107,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,2621.7999999999,2621.7999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403918973,4317.00
06/27/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1403918107,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,2644.1999999879,2644.1999999879,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403918973,4318.00
06/27/2014 21:30,2,0.105,ACTIVE,214.87,336.04,60.006,1403919007,"274151322000083","019011112586793",23.84,28.50,0,333.33,340.85,2.6,0.6,0.004,169735.6,169735.6,13553,0,0,0,L,1151911521,1,121.78,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403919041,4319.00
06/27/2014 21:30,2,0.109,ACTIVE,215.32,337.54,59.996,1403919007,"274151322000076","019011112586793",24.97,29.30,0,335.14,342.05,2.8,0.8,0.009,174750.4,174750.4,13508,0,0,0,L,1151911521,1,122.23,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403919042,4320.00
06/27/2014 21:30,2,0.053,ACTIVE_NO_POWER,214.64,333.33,60.001,1403919007,"274151322000094","019011112586793",28.03,29.30,0,331.83,341.15,1.5,0.0,0.000,113143.5,113143.5,13843,0,0,0,L,1151911521,1,121.78,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403919043,4321.00
06/27/2014 21:30,2,0.127,ACTIVE,214.41,336.64,59.985,1403919007,"274151322000052","019011112586793",24.39,29.50,0,333.63,341.45,3.1,1.1,0.004,170193.5,170193.5,13479,0,0,0,L,1151911521,1,121.55,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403919044,4322.00
06/27/2014 21:30,2,0.102,ACTIVE,214.87,336.94,59.996,1403919007,"274151322000085","019011112586793",24.89,28.50,0,334.54,341.15,2.6,0.6,0.004,169145.5,169145.5,13443,0,0,0,L,1151911521,1,122.68,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403919045,4323.00
06/27/2014 21:30,2,0.113,ACTIVE,215.09,336.04,59.996,1403919007,"274151322000087","019011112586793",23.80,34.80,0,333.33,341.45,2.8,0.7,0.004,162188.9,162188.9,13494,0,0,0,L,1151911521,1,122.23,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403919046,4324.00
06/27/2014 21:30,2,0.090,ACTIVE,214.19,337.24,60.001,1403919007,"274151322000088","019011112586793",23.18,29.00,0,333.33,340.85,2.1,0.1,0.004,164034.6,164034.6,13466,0,0,0,L,1151911521,1,122.46,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403919047,4325.00
06/27/2014 21:30,2,0.104,ACTIVE,214.87,336.34,60.001,1403919007,"274151322000095","019011112586793",24.21,28.50,0,333.93,340.85,2.6,0.6,0.009,173008.7,173008.7,13504,0,0,0,L,1151911521,1,122.23,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403919048,4326.00
06/27/2014 21:30,2,0.072,ACTIVE,215.54,331.23,59.996,1403919007,"274151322000068","019011112586793",28.07,30.50,0,330.33,342.35,2.1,0.1,0.000,111156.4,111156.4,13889,0,0,0,L,1151911521,1,122.68,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403919049,4327.00
06/27/2014 21:30,2,0.100,ACTIVE,214.64,336.94,60.038,1403919007,"274151322000054","019011112586793",24.75,29.50,0,333.03,340.85,2.5,0.5,0.009,167593.7,167593.7,13592,0,0,0,L,1151911521,1,122.01,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403919050,4328.00
06/27/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1403919007,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,2604.8000000119,2604.8000000119,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403919874,4329.00
06/27/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1403919007,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,2388.3,2388.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403919874,4330.00
06/27/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1403919007,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,4012.6999999881,4012.6999999881,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403919874,4331.00
06/27/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1403919007,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,2930.4000000359,2930.4000000359,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403919874,4332.00
06/27/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1403919007,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,5580.100000036,5580.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403919874,4333.00
06/27/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1403919007,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,2621.7999999999,2621.7999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403919874,4334.00
06/27/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1403919007,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,2644.1999999879,2644.1999999879,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403919874,4335.00
06/27/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1403919007,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,2359.0999999999,2359.0999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403919874,4336.00
06/27/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1403919007,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,4154.800000012,4154.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403919874,4337.00
06/27/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1403919007,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,2219.0999999641,2219.0999999641,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403919874,4338.00
06/27/2014 21:45,2,0.049,ALERT,214.64,298.47,60.001,1403919907,"274151322000083","019011112586793",16.12,26.80,0,296.66,339.04,0.8,0.0,0.000,169735.6,169735.6,13554,0,0,0,L,1151911521,1,121.55,124.49,0002,20,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1403919943,4339.00
06/27/2014 21:45,2,0.051,ALERT,215.32,297.87,60.012,1403919907,"274151322000076","019011112586793",18.01,27.80,0,296.06,340.55,0.9,0.0,0.000,174750.4,174750.4,13509,0,0,0,L,1151911521,1,122.01,124.72,0002,24,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403919944,4340.00
06/27/2014 21:45,2,0.000,ALERT,214.87,336.94,59.996,1403919907,"274151322000094","019011112586793",36.90,27.30,0,295.76,380.52,0.0,0.0,0.000,113143.5,113143.5,13844,0,0,0,L,1151911521,1,122.01,124.94,0100,23,0,0,0,0,0,0,199,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1403919946,4341.00
06/27/2014 21:45,2,0.072,ALERT,214.64,298.77,60.033,1403919907,"274151322000052","019011112586793",15.94,27.80,0,296.06,339.04,1.2,0.0,0.000,170193.6,170193.6,13480,0,0,0,L,1151911521,1,121.55,124.72,0002,24,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1403919948,4342.00
06/27/2014 21:45,2,0.049,ALERT,214.87,298.47,59.996,1403919907,"274151322000085","019011112586793",17.26,27.00,0,296.66,339.34,0.8,0.0,0.000,169145.5,169145.5,13444,0,0,0,L,1151911521,1,122.46,124.27,0002,24,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403919950,4343.00
06/27/2014 21:45,2,0.061,ALERT,214.87,297.87,60.001,1403919907,"274151322000087","019011112586793",15.43,32.60,0,296.06,339.65,0.9,0.0,0.000,162188.9,162188.9,13495,0,0,0,L,1151911521,1,122.23,124.49,0002,28,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1403919952,4344.00
06/27/2014 21:45,2,0.035,ALERT,214.19,297.87,60.001,1403919907,"274151322000088","019011112586793",15.78,27.50,0,296.66,338.74,0.6,0.0,0.000,164034.6,164034.6,13467,0,0,0,L,1151911521,1,122.46,124.04,0002,22,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1403919954,4345.00
06/27/2014 21:45,2,0.045,ALERT,214.87,299.07,59.996,1403919907,"274151322000095","019011112586793",18.07,26.80,0,297.57,338.74,0.8,0.0,0.000,173008.8,173008.8,13505,0,0,0,L,1151911521,1,122.46,124.27,0002,22,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403919956,4346.00
06/27/2014 21:45,2,0.008,ALERT,215.54,318.91,60.001,1403919907,"274151322000068","019011112586793",37.25,28.50,0,296.06,380.22,0.0,0.0,0.000,111156.4,111156.4,13890,0,0,0,L,1151911521,1,122.46,124.94,0100,27,0,0,0,0,0,0,204,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1403919957,4347.00
06/27/2014 21:45,2,0.045,ALERT,214.87,298.17,60.001,1403919907,"274151322000054","019011112586793",16.92,28.00,0,296.66,338.74,0.8,0.0,0.000,167593.7,167593.7,13593,0,0,0,L,1151911521,1,122.01,124.27,0002,25,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1403919959,4348.00
06/27/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1403919907,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,4012.6999999881,4012.6999999881,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403920766,4349.00
06/27/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1403919907,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,2930.4000000359,2930.4000000359,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403920766,4350.00
06/27/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1403919907,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,5580.100000036,5580.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403920766,4351.00
06/27/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1403919907,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,2621.7999999999,2621.7999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403920766,4352.00
06/27/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1403919907,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,2644.1999999879,2644.1999999879,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403920766,4353.00
06/27/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1403919907,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,2359.0999999999,2359.0999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403920766,4354.00
06/27/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1403919907,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,4154.800000012,4154.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403920766,4355.00
06/27/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1403919907,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,2219.0999999641,2219.0999999641,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403920766,4356.00
06/27/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1403919907,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,2604.8000000119,2604.8000000119,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403920766,4357.00
06/27/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1403919907,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,2388.3,2388.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403920766,4358.00
06/27/2014 22:00,2,0.000,ALERT,214.19,297.26,59.980,1403920808,"274151322000083","019011112586793",0.00,25.50,0,295.46,300.27,0.0,0.0,0.000,169735.6,169735.6,13556,0,0,0,L,1151911521,1,121.55,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1403920843,4359.00
06/27/2014 22:00,2,0.000,ALERT,214.64,297.26,60.001,1403920808,"274151322000076","019011112586793",0.00,26.50,0,294.86,299.97,0.0,0.0,0.000,174750.4,174750.4,13511,0,0,0,L,1151911521,1,122.01,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1403920845,4360.00
06/27/2014 22:00,2,0.000,ALERT,214.19,296.66,60.028,1403920808,"274151322000094","019011112586793",0.00,26.00,0,294.86,350.77,0.0,0.0,0.000,113143.5,113143.5,13846,0,0,0,L,1151911521,1,121.33,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1403920847,4361.00
06/27/2014 22:00,2,0.000,ALERT,213.96,297.57,60.006,1403920808,"274151322000052","019011112586793",0.00,26.50,0,294.86,300.27,0.0,0.0,0.000,170193.6,170193.6,13482,0,0,0,L,1151911521,1,121.33,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1403920849,4362.00
06/27/2014 22:00,2,0.000,ALERT,214.19,297.26,59.996,1403920808,"274151322000085","019011112586793",0.00,26.00,0,295.16,299.67,0.0,0.0,0.000,169145.5,169145.5,13446,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1403920851,4363.00
06/27/2014 22:00,2,0.000,ALERT,214.19,296.36,60.001,1403920808,"274151322000087","019011112586793",0.00,31.30,0,294.56,299.37,0.0,0.0,0.000,162188.9,162188.9,13497,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1403920853,4364.00
06/27/2014 22:00,2,0.000,ALERT,213.74,296.66,60.006,1403920808,"274151322000088","019011112586793",0.00,26.30,0,295.16,299.67,0.0,0.0,0.000,164034.6,164034.6,13469,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1403920854,4365.00
06/27/2014 22:00,2,0.000,ALERT,214.19,298.17,60.006,1403920808,"274151322000095","019011112586793",0.00,25.50,0,296.36,300.57,0.0,0.0,0.000,173008.8,173008.8,13507,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1403920856,4366.00
06/27/2014 22:00,2,0.000,ALERT,214.87,296.36,60.001,1403920808,"274151322000068","019011112586793",0.00,27.00,0,294.56,357.98,0.0,0.0,0.000,111156.4,111156.4,13892,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1403920858,4367.00
06/27/2014 22:00,2,0.000,ALERT,213.96,296.96,59.980,1403920808,"274151322000054","019011112586793",0.00,26.80,0,295.46,300.27,0.0,0.0,0.000,167593.7,167593.7,13595,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1403920861,4368.00
06/27/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1403920808,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,5580.100000036,5580.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403921669,4369.00
06/27/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1403920808,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,2621.7999999999,2621.7999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403921669,4370.00
06/27/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1403920808,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,2644.1999999879,2644.1999999879,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403921669,4371.00
06/27/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1403920808,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,2359.0999999999,2359.0999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403921669,4372.00
06/27/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1403920808,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,4154.800000012,4154.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403921669,4373.00
06/27/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1403920808,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,2219.0999999641,2219.0999999641,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403921669,4374.00
06/27/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1403920808,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,2604.8000000119,2604.8000000119,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403921669,4375.00
06/27/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1403920808,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,2388.3,2388.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403921669,4376.00
06/27/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1403920808,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,4012.6999999881,4012.6999999881,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403921669,4377.00
06/27/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1403920808,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,2930.4000000359,2930.4000000359,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403921669,4378.00
06/27/2014 22:15,2,0.000,ALERT,213.06,296.66,59.996,1403921708,"274151322000083","019011112586793",0.00,24.50,0,295.16,299.67,0.0,0.0,0.000,169735.6,169735.6,13558,0,0,0,L,1151911521,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403921743,4379.00
06/27/2014 22:15,2,0.000,ALERT,213.51,295.76,59.980,1403921708,"274151322000076","019011112586793",0.00,25.50,0,294.86,299.67,0.0,0.0,0.000,174750.4,174750.4,13513,0,0,0,L,1151911521,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403921745,4380.00
06/27/2014 22:15,2,0.000,ALERT,213.29,295.76,60.001,1403921708,"274151322000094","019011112586793",0.00,25.00,0,294.56,299.07,0.0,0.0,0.000,113143.5,113143.5,13848,0,0,0,L,1151911521,1,121.33,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403921747,4381.00
06/27/2014 22:15,2,0.000,ALERT,213.06,296.66,60.006,1403921708,"274151322000052","019011112586793",0.00,25.50,0,294.86,299.67,0.0,0.0,0.000,170193.6,170193.6,13484,0,0,0,L,1151911521,1,120.88,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403921749,4382.00
06/27/2014 22:15,2,0.000,ALERT,213.29,296.06,59.985,1403921708,"274151322000085","019011112586793",0.00,25.00,0,295.16,299.67,0.0,0.0,0.000,169145.5,169145.5,13448,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403921751,4383.00
06/27/2014 22:15,2,0.000,ALERT,213.06,295.76,60.028,1403921708,"274151322000087","019011112586793",0.00,29.80,0,294.26,299.07,0.0,0.0,0.000,162188.9,162188.9,13499,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403921753,4384.00
06/27/2014 22:15,2,0.000,ALERT,212.61,296.36,60.038,1403921708,"274151322000088","019011112586793",0.00,25.30,0,295.16,299.37,0.0,0.0,0.000,164034.6,164034.6,13471,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403921754,4385.00
06/27/2014 22:15,2,0.000,ALERT,213.29,297.26,60.001,1403921708,"274151322000095","019011112586793",0.00,24.80,0,296.06,299.97,0.0,0.0,0.000,173008.8,173008.8,13509,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403921756,4386.00
06/27/2014 22:15,2,0.000,ALERT,213.74,295.46,59.996,1403921708,"274151322000068","019011112586793",0.00,26.00,0,294.56,298.47,0.0,0.0,0.000,111156.4,111156.4,13894,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403921758,4387.00
06/27/2014 22:15,2,0.000,ALERT,213.06,296.66,60.006,1403921708,"274151322000054","019011112586793",0.00,25.80,0,294.86,299.97,0.0,0.0,0.000,167593.7,167593.7,13597,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403921760,4388.00
06/27/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1403921708,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,2644.1999999879,2644.1999999879,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403922568,4389.00
06/27/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1403921708,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,2359.0999999999,2359.0999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403922568,4390.00
06/27/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1403921708,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,4154.800000012,4154.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403922568,4391.00
06/27/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1403921708,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,2219.0999999641,2219.0999999641,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403922568,4392.00
06/27/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1403921708,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,2604.8000000119,2604.8000000119,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403922568,4393.00
06/27/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1403921708,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,2388.3,2388.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403922568,4394.00
06/27/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1403921708,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,4012.6999999881,4012.6999999881,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403922568,4395.00
06/27/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1403921708,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,2930.4000000359,2930.4000000359,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403922568,4396.00
06/27/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1403921708,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,5580.100000036,5580.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403922568,4397.00
06/27/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1403921708,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,2621.7999999999,2621.7999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403922568,4398.00
06/27/2014 22:30,2,0.000,ALERT,214.41,298.47,60.001,1403922606,"274151322000083","019011112586793",0.00,24.00,0,293.96,300.27,0.0,0.0,0.000,169735.6,169735.6,13560,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403922642,4399.00
