ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/27/2014 22:30,2,0.000,ALERT,214.87,299.07,60.006,1403922606,"274151322000076","019011112586793",0.00,24.50,0,293.36,299.97,0.0,0.0,0.000,174750.4,174750.4,13515,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403922644,4400.00
06/27/2014 22:30,2,0.000,ALERT,214.64,298.17,60.006,1403922606,"274151322000094","019011112586793",0.00,24.00,0,293.36,299.37,0.0,0.0,0.000,113143.5,113143.5,13850,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403922645,4401.00
06/27/2014 22:30,2,0.000,ALERT,214.19,298.17,60.006,1403922606,"274151322000052","019011112586793",0.00,24.50,0,293.36,300.27,0.0,0.0,0.000,170193.6,170193.6,13486,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403922647,4402.00
06/27/2014 22:30,2,0.000,ALERT,214.64,298.77,60.022,1403922606,"274151322000085","019011112586793",0.00,24.30,0,293.66,299.97,0.0,0.0,0.000,169145.5,169145.5,13450,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403922649,4403.00
06/27/2014 22:30,2,0.000,ALERT,214.41,297.87,60.001,1403922606,"274151322000087","019011112586793",0.00,28.50,0,293.06,299.37,0.0,0.0,0.000,162188.9,162188.9,13501,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403922651,4404.00
06/27/2014 22:30,2,0.000,ALERT,213.96,298.47,60.006,1403922606,"274151322000088","019011112586793",0.00,24.50,0,293.66,299.67,0.0,0.0,0.000,164034.6,164034.6,13473,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403922653,4405.00
06/27/2014 22:30,2,0.000,ALERT,214.19,299.67,60.006,1403922606,"274151322000095","019011112586793",0.00,24.00,0,294.86,300.57,0.0,0.0,0.000,173008.8,173008.8,13511,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403922655,4406.00
06/27/2014 22:30,2,0.000,ALERT,215.09,297.87,60.001,1403922606,"274151322000068","019011112586793",0.00,25.30,0,293.06,299.07,0.0,0.0,0.000,111156.4,111156.4,13896,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403922657,4407.00
06/27/2014 22:30,2,0.000,ALERT,214.19,298.47,60.006,1403922606,"274151322000054","019011112586793",0.00,25.00,0,293.96,300.27,0.0,0.0,0.000,167593.7,167593.7,13599,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403922659,4408.00
06/27/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1403922606,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,4154.800000012,4154.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403923467,4409.00
06/27/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1403922606,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,2219.0999999641,2219.0999999641,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403923467,4410.00
06/27/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1403922606,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,2604.8000000119,2604.8000000119,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403923467,4411.00
06/27/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1403922606,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,2388.3,2388.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403923467,4412.00
06/27/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1403922606,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,4012.6999999881,4012.6999999881,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403923467,4413.00
06/27/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1403922606,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,2930.4000000359,2930.4000000359,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403923467,4414.00
06/27/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1403922606,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,5580.100000036,5580.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403923467,4415.00
06/27/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1403922606,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,2621.7999999999,2621.7999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403923467,4416.00
06/27/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1403922606,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,2644.1999999879,2644.1999999879,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403923467,4417.00
06/27/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1403922606,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,2359.0999999999,2359.0999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403923467,4418.00
06/27/2014 22:45,2,0.000,ALERT,214.64,299.37,60.022,1403923507,"274151322000083","019011112586793",0.00,23.50,0,296.96,301.17,0.0,0.0,0.000,169735.6,169735.6,13562,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403923543,4419.00
06/27/2014 22:45,2,0.000,ALERT,215.32,298.47,60.022,1403923507,"274151322000076","019011112586793",0.00,24.00,0,296.36,300.87,0.0,0.0,0.000,174750.4,174750.4,13517,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403923545,4420.00
06/27/2014 22:45,2,0.000,ALERT,214.87,298.17,60.022,1403923507,"274151322000094","019011112586793",0.00,23.50,0,296.36,300.27,0.0,0.0,0.000,113143.5,113143.5,13852,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403923547,4421.00
06/27/2014 22:45,2,0.000,ALERT,214.41,299.37,60.012,1403923507,"274151322000052","019011112586793",0.00,24.00,0,296.36,300.87,0.0,0.0,0.000,170193.6,170193.6,13488,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403923548,4422.00
06/27/2014 22:45,2,0.000,ALERT,214.87,298.77,60.017,1403923507,"274151322000085","019011112586793",0.00,23.80,0,296.66,300.87,0.0,0.0,0.000,169145.5,169145.5,13452,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403923550,4423.00
06/27/2014 22:45,2,0.000,ALERT,214.64,298.47,59.985,1403923507,"274151322000087","019011112586793",0.00,27.30,0,296.06,300.27,0.0,0.0,0.000,162188.9,162188.9,13503,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403923552,4424.00
06/27/2014 22:45,2,0.000,ALERT,214.41,298.77,60.022,1403923507,"274151322000088","019011112586793",0.00,24.00,0,296.66,300.57,0.0,0.0,0.000,164034.6,164034.6,13475,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403923554,4425.00
06/27/2014 22:45,2,0.000,ALERT,214.87,299.97,60.022,1403923507,"274151322000095","019011112586793",0.00,23.30,0,297.87,301.47,0.0,0.0,0.000,173008.8,173008.8,13513,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403923556,4426.00
06/27/2014 22:45,2,0.000,ALERT,215.54,298.17,60.022,1403923507,"274151322000068","019011112586793",0.00,24.50,0,296.36,299.97,0.0,0.0,0.000,111156.4,111156.4,13898,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403923558,4427.00
06/27/2014 22:45,2,0.000,ALERT,214.64,299.07,60.022,1403923507,"274151322000054","019011112586793",0.00,24.30,0,296.66,301.17,0.0,0.0,0.000,167593.7,167593.7,13601,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403923559,4428.00
06/27/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1403923507,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,2604.8000000119,2604.8000000119,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403924367,4429.00
06/27/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1403923507,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,2388.3,2388.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403924367,4430.00
06/27/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1403923507,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,4012.6999999881,4012.6999999881,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403924367,4431.00
06/27/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1403923507,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,2930.4000000359,2930.4000000359,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403924367,4432.00
06/27/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1403923507,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,5580.100000036,5580.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403924367,4433.00
06/27/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1403923507,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,2621.7999999999,2621.7999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403924367,4434.00
06/27/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1403923507,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,2644.1999999879,2644.1999999879,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403924367,4435.00
06/27/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1403923507,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,2359.0999999999,2359.0999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403924367,4436.00
06/27/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1403923507,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,4154.800000012,4154.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403924367,4437.00
06/27/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1403923507,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,2219.0999999641,2219.0999999641,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403924367,4438.00
06/27/2014 23:00,2,0.000,ALERT,214.41,298.47,60.054,1403924407,"274151322000083","019011112586793",0.00,23.00,0,296.96,302.07,0.0,0.0,0.000,169735.6,169735.6,13564,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403924442,4439.00
06/27/2014 23:00,2,0.000,ALERT,215.09,298.17,60.059,1403924407,"274151322000076","019011112586793",0.00,23.50,0,296.66,301.47,0.0,0.0,0.000,174750.4,174750.4,13519,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403924444,4440.00
06/27/2014 23:00,2,0.000,ALERT,214.64,298.17,60.059,1403924407,"274151322000094","019011112586793",0.00,23.00,0,296.36,300.87,0.0,0.0,0.000,113143.5,113143.5,13854,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403924446,4441.00
06/27/2014 23:00,2,0.000,ALERT,214.41,298.17,60.065,1403924407,"274151322000052","019011112586793",0.00,23.50,0,296.36,302.07,0.0,0.0,0.000,170193.6,170193.6,13490,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403924448,4442.00
06/27/2014 23:00,2,0.000,ALERT,214.64,298.77,60.059,1403924407,"274151322000085","019011112586793",0.00,23.30,0,296.66,301.47,0.0,0.0,0.000,169145.5,169145.5,13454,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403924450,4443.00
06/27/2014 23:00,2,0.000,ALERT,214.64,297.87,60.049,1403924407,"274151322000087","019011112586793",0.00,26.50,0,295.76,301.17,0.0,0.0,0.000,162188.9,162188.9,13505,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403924452,4444.00
06/27/2014 23:00,2,0.000,ALERT,214.19,298.17,60.059,1403924407,"274151322000088","019011112586793",0.00,23.50,0,296.66,301.47,0.0,0.0,0.000,164034.6,164034.6,13477,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403924454,4445.00
06/27/2014 23:00,2,0.000,ALERT,214.41,299.07,60.065,1403924407,"274151322000095","019011112586793",0.00,22.80,0,297.87,302.37,0.0,0.0,0.000,173008.8,173008.8,13515,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403924456,4446.00
06/27/2014 23:00,2,0.000,ALERT,215.09,297.87,60.059,1403924407,"274151322000068","019011112586793",0.00,24.00,0,296.36,300.57,0.0,0.0,0.000,111156.4,111156.4,13900,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403924458,4447.00
06/27/2014 23:00,2,0.000,ALERT,214.41,298.17,60.065,1403924407,"274151322000054","019011112586793",0.00,23.80,0,296.96,302.07,0.0,0.0,0.000,167593.7,167593.7,13603,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403924460,4448.00
06/27/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1403924407,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,4012.6999999881,4012.6999999881,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403925266,4449.00
06/27/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1403924407,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,2930.4000000359,2930.4000000359,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403925266,4450.00
06/27/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1403924407,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,5580.100000036,5580.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403925266,4451.00
06/27/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1403924407,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,2621.7999999999,2621.7999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403925266,4452.00
06/27/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1403924407,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,2644.1999999879,2644.1999999879,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403925266,4453.00
06/27/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1403924407,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,2359.0999999999,2359.0999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403925266,4454.00
06/27/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1403924407,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,4154.800000012,4154.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403925266,4455.00
06/27/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1403924407,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,2219.0999999641,2219.0999999641,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403925266,4456.00
06/27/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1403924407,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,2604.8000000119,2604.8000000119,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403925266,4457.00
06/27/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1403924407,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,2388.3,2388.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403925266,4458.00
06/27/2014 23:15,2,0.000,ALERT,214.19,298.77,60.006,1403925305,"274151322000083","019011112586793",0.00,22.80,0,296.36,300.87,0.0,0.0,0.000,169735.6,169735.6,13566,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403925342,4459.00
06/27/2014 23:15,2,0.000,ALERT,214.64,297.87,60.006,1403925305,"274151322000076","019011112586793",0.00,23.30,0,295.76,300.57,0.0,0.0,0.000,174750.4,174750.4,13521,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403925344,4460.00
06/27/2014 23:15,2,0.000,ALERT,214.41,297.57,60.038,1403925305,"274151322000094","019011112586793",0.00,22.80,0,295.76,299.97,0.0,0.0,0.000,113143.5,113143.5,13856,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403925346,4461.00
06/27/2014 23:15,2,0.000,ALERT,213.96,298.77,60.001,1403925305,"274151322000052","019011112586793",0.00,23.30,0,296.06,300.87,0.0,0.0,0.000,170193.6,170193.6,13492,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403925348,4462.00
06/27/2014 23:15,2,0.000,ALERT,214.41,298.17,60.033,1403925305,"274151322000085","019011112586793",0.00,23.00,0,296.06,300.57,0.0,0.0,0.000,169145.5,169145.5,13456,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403925350,4463.00
06/27/2014 23:15,2,0.000,ALERT,214.19,297.87,60.012,1403925305,"274151322000087","019011112586793",0.00,26.00,0,295.46,299.97,0.0,0.0,0.000,162188.9,162188.9,13507,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403925352,4464.00
06/27/2014 23:15,2,0.000,ALERT,213.74,298.17,60.001,1403925305,"274151322000088","019011112586793",0.00,23.30,0,296.36,300.57,0.0,0.0,0.000,164034.6,164034.6,13479,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403925353,4465.00
06/27/2014 23:15,2,0.000,ALERT,214.19,299.37,60.012,1403925305,"274151322000095","019011112586793",0.00,22.80,0,297.57,301.47,0.0,0.0,0.000,173008.8,173008.8,13517,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403925355,4466.00
06/27/2014 23:15,2,0.000,ALERT,214.87,297.57,60.012,1403925305,"274151322000068","019011112586793",0.00,24.00,0,295.76,299.67,0.0,0.0,0.000,111156.4,111156.4,13902,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403925357,4467.00
06/27/2014 23:15,2,0.000,ALERT,213.96,298.77,59.996,1403925305,"274151322000054","019011112586793",0.00,23.50,0,296.36,300.87,0.0,0.0,0.000,167593.7,167593.7,13605,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403925359,4468.00
06/27/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1403925305,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,5580.100000036,5580.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403926167,4469.00
06/27/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1403925305,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,2621.7999999999,2621.7999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403926167,4470.00
06/27/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1403925305,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,2644.1999999879,2644.1999999879,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403926167,4471.00
06/27/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1403925305,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,2359.0999999999,2359.0999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403926167,4472.00
06/27/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1403925305,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,4154.800000012,4154.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403926167,4473.00
06/27/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1403925305,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,2219.0999999641,2219.0999999641,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403926167,4474.00
06/27/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1403925305,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,2604.8000000119,2604.8000000119,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403926167,4475.00
06/27/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1403925305,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,2388.3,2388.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403926167,4476.00
06/27/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1403925305,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,4012.6999999881,4012.6999999881,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403926167,4477.00
06/27/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1403925305,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,2930.4000000359,2930.4000000359,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403926167,4478.00
06/27/2014 23:30,2,0.000,ALERT,214.64,298.77,60.017,1403926204,"274151322000083","019011112586793",0.00,22.80,0,296.06,300.57,0.0,0.0,0.000,169735.6,169735.6,13568,0,0,0,L,1151911521,1,122.01,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403926241,4479.00
06/27/2014 23:30,2,0.000,ALERT,215.09,297.87,60.017,1403926204,"274151322000076","019011112586793",0.00,23.00,0,295.76,300.57,0.0,0.0,0.000,174750.4,174750.4,13523,0,0,0,L,1151911521,1,122.23,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403926243,4480.00
06/27/2014 23:30,2,0.000,ALERT,214.64,297.87,60.017,1403926204,"274151322000094","019011112586793",0.00,22.80,0,295.76,299.97,0.0,0.0,0.000,113143.5,113143.5,13858,0,0,0,L,1151911521,1,122.01,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403926244,4481.00
06/27/2014 23:30,2,0.000,ALERT,214.41,299.07,60.017,1403926204,"274151322000052","019011112586793",0.00,23.30,0,295.76,300.57,0.0,0.0,0.000,170193.6,170193.6,13494,0,0,0,L,1151911521,1,121.55,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403926246,4482.00
06/27/2014 23:30,2,0.000,ALERT,214.64,298.47,59.975,1403926204,"274151322000085","019011112586793",0.00,23.00,0,296.06,300.57,0.0,0.0,0.000,169145.5,169145.5,13458,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403926248,4483.00
06/27/2014 23:30,2,0.000,ALERT,214.64,297.87,60.012,1403926204,"274151322000087","019011112586793",0.00,25.50,0,295.16,299.67,0.0,0.0,0.000,162188.9,162188.9,13509,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403926250,4484.00
06/27/2014 23:30,2,0.000,ALERT,213.96,298.47,60.017,1403926204,"274151322000088","019011112586793",0.00,23.30,0,296.06,300.27,0.0,0.0,0.000,164034.6,164034.6,13481,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403926252,4485.00
06/27/2014 23:30,2,0.000,ALERT,214.41,299.37,60.017,1403926204,"274151322000095","019011112586793",0.00,22.50,0,297.26,301.17,0.0,0.0,0.000,173008.8,173008.8,13519,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403926254,4486.00
06/27/2014 23:30,2,0.000,ALERT,215.32,297.57,60.017,1403926204,"274151322000068","019011112586793",0.00,23.80,0,295.16,299.37,0.0,0.0,0.000,111156.4,111156.4,13904,0,0,0,L,1151911521,1,122.46,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403926256,4487.00
06/27/2014 23:30,2,0.000,ALERT,214.41,298.77,60.012,1403926204,"274151322000054","019011112586793",0.00,23.50,0,296.06,300.57,0.0,0.0,0.000,167593.7,167593.7,13607,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403926257,4488.00
06/27/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1403926204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,2644.1999999879,2644.1999999879,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403927065,4489.00
06/27/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1403926204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,2359.0999999999,2359.0999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403927065,4490.00
06/27/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1403926204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,4154.800000012,4154.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403927065,4491.00
06/27/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1403926204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,2219.0999999641,2219.0999999641,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403927065,4492.00
06/27/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1403926204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,2604.8000000119,2604.8000000119,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403927065,4493.00
06/27/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1403926204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,2388.3,2388.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403927065,4494.00
06/27/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1403926204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,4012.6999999881,4012.6999999881,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403927065,4495.00
06/27/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1403926204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,2930.4000000359,2930.4000000359,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403927065,4496.00
06/27/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1403926204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,5580.100000036,5580.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403927065,4497.00
06/27/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1403926204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,2621.7999999999,2621.7999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403927065,4498.00
06/27/2014 23:45,2,0.000,ALERT,215.54,300.57,60.012,1403927103,"274151322000083","019011112586793",0.00,22.80,0,297.26,301.77,0.0,0.0,0.000,169735.6,169735.6,13570,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403927140,4499.00
06/27/2014 23:45,2,0.000,ALERT,215.77,300.57,60.017,1403927103,"274151322000076","019011112586793",0.00,23.00,0,296.66,301.47,0.0,0.0,0.000,174750.4,174750.4,13525,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403927142,4500.00
06/27/2014 23:45,2,0.000,ALERT,215.54,299.67,60.054,1403927103,"274151322000094","019011112586793",0.00,22.80,0,296.96,300.87,0.0,0.0,0.000,113143.5,113143.5,13860,0,0,0,L,1151911521,1,122.46,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403927144,4501.00
06/27/2014 23:45,2,0.000,ALERT,215.09,299.97,60.017,1403927103,"274151322000052","019011112586793",0.00,23.30,0,296.66,301.77,0.0,0.0,0.000,170193.6,170193.6,13496,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403927146,4502.00
06/27/2014 23:45,2,0.000,ALERT,215.54,300.57,60.022,1403927103,"274151322000085","019011112586793",0.00,23.00,0,296.96,301.47,0.0,0.0,0.000,169145.5,169145.5,13460,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403927148,4503.00
06/27/2014 23:45,2,0.000,ALERT,215.32,299.37,60.001,1403927103,"274151322000087","019011112586793",0.00,25.30,0,296.36,301.17,0.0,0.0,0.000,162188.9,162188.9,13511,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403927150,4504.00
06/27/2014 23:45,2,0.000,ALERT,214.87,299.97,59.985,1403927103,"274151322000088","019011112586793",0.00,23.30,0,296.96,301.47,0.0,0.0,0.000,164034.6,164034.6,13483,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403927151,4505.00
06/27/2014 23:45,2,0.000,ALERT,215.32,301.17,60.017,1403927103,"274151322000095","019011112586793",0.00,22.50,0,298.17,302.37,0.0,0.0,0.000,173008.8,173008.8,13521,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403927153,4506.00
06/27/2014 23:45,2,0.000,ALERT,216.00,299.37,60.017,1403927103,"274151322000068","019011112586793",0.00,23.80,0,296.36,300.57,0.0,0.0,0.000,111156.4,111156.4,13906,0,0,0,L,1151911521,1,123.36,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403927155,4507.00
06/27/2014 23:45,2,0.000,ALERT,215.32,299.97,60.017,1403927103,"274151322000054","019011112586793",0.00,23.50,0,296.96,302.07,0.0,0.0,0.000,167593.7,167593.7,13609,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403927157,4508.00
06/27/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1403927103,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,4154.800000012,4154.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403927965,4509.00
06/27/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1403927103,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,2219.0999999641,2219.0999999641,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403927965,4510.00
06/27/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1403927103,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,2604.8000000119,2604.8000000119,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403927965,4511.00
06/27/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1403927103,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,2388.3,2388.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403927965,4512.00
06/27/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1403927103,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,4012.6999999881,4012.6999999881,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403927965,4513.00
06/27/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1403927103,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,2930.4000000359,2930.4000000359,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403927965,4514.00
06/27/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1403927103,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,5580.100000036,5580.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403927965,4515.00
06/27/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1403927103,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,2621.7999999999,2621.7999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403927965,4516.00
06/27/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1403927103,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,2644.1999999879,2644.1999999879,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403927965,4517.00
06/27/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1403927103,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,2359.0999999999,2359.0999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403927965,4518.00
